Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,250.06,196.78
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,333.61,272.48
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,425.19,350.92
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,498.68,412.4
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,575.7,474.34
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,633.47,519.0
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,687.52,558.92
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,517.18,422.78
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,287.59,232.33
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,581.95,473.29
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,856.26,676.81
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,882.02,692.53
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,897.26,702.75
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,912.53,712.76
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,924.26,720.31
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,926.84,721.43
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,925.68,720.01
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,919.38,715.89
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,909.37,709.24
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,893.28,698.78
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,873.66,685.74
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,846.98,667.1
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,817.14,646.08
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,781.32,620.52
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,742.91,592.84
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,702.67,561.84
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,657.13,525.68
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,605.22,483.85
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,552.56,440.55
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,497.01,393.63
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,441.57,345.82
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,380.71,292.99
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,321.07,240.49
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,261.8,188.38
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,206.24,139.78
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,149.42,93.34
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,100.2,57.5
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,54.03,31.71
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.09,23.28
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.4,5.05
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,146.85,69.81
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,305.29,245.04
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,384.76,319.62
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,478.32,401.13
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,548.34,460.72
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,620.49,519.33
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,679.54,565.2
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,738.35,609.79
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,785.33,644.66
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,823.57,672.44
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,860.17,698.05
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,894.07,721.41
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,919.11,736.64
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,940.68,749.29
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,956.1,758.92
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,967.73,765.95
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,970.59,765.62
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,969.48,762.66
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,962.81,756.75
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,952.19,748.21
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,934.55,733.69
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,913.16,716.7
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,885.55,696.47
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,854.52,673.86
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,818.36,647.82
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,779.27,619.56
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,734.36,585.88
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,687.17,548.47
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,635.37,507.03
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,582.1,463.49
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,524.93,415.98
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,467.19,366.93
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,405.17,312.82
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,344.16,258.38
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,281.42,202.85
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,221.68,149.83
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,160.23,98.26
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,105.05,56.99
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,50.76,26.78
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,29.19,19.87
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.3,8.04
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,152.28,81.82
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,310.47,256.75
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,395.09,338.33
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,486.62,421.78
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,559.26,486.43
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,634.39,550.06
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,691.98,594.92
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,742.8,632.86
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,789.4,666.6
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,834.25,698.22
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,870.31,722.48
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,903.53,744.26
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,928.86,760.21
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,950.67,773.53
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,964.92,780.92
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,975.31,785.6
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,978.16,785.27
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,976.95,782.21
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,969.25,775.36
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,957.56,765.83
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,940.07,751.56
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,918.78,734.72
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,891.33,714.56
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,860.39,691.9
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,823.49,664.83
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,783.64,635.49
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,739.49,602.6
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,692.92,565.31
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,640.65,522.94
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,586.98,478.39
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,529.97,430.5
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,472.38,380.66
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,409.77,324.71
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,348.4,268.53
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,285.29,210.92
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,224.93,155.78
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,163.34,102.22
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,107.5,59.03
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,53.88,28.89
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,29.77,20.89
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,18.71,8.45
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,155.55,90.16
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,322.85,264.06
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,406.49,341.2
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,496.73,419.33
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,565.61,476.17
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,636.37,530.96
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,695.05,573.78
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,753.32,614.91
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,793.59,641.08
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,838.31,670.06
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,875.01,693.95
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,908.85,715.67
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,933.81,731.08
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,955.31,744.17
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,970.64,753.31
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,982.09,759.97
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,982.95,758.79
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,979.71,755.11
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,973.47,749.82
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,963.24,742.01
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,946.79,729.39
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,926.44,714.3
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,898.91,694.65
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,867.87,672.7
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,832.02,647.94
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,793.02,620.92
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,748.19,589.5
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,700.97,553.77
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,646.5,511.74
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,591.24,468.06
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,533.82,421.77
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,475.15,373.07
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,412.91,319.71
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,351.62,265.71
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,288.14,209.65
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,227.56,155.76
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,166.12,103.62
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,110.4,61.13
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,54.44,28.89
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,29.81,20.84
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,20.46,10.23
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,146.69,89.94
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,298.56,245.65
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,380.5,321.9
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,469.74,400.54
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,537.59,457.69
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,603.25,510.5
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,661.77,555.52
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,720.09,598.95
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,766.23,631.99
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,810.54,663.96
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,848.14,689.91
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,883.1,713.64
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,908.46,729.16
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,930.47,742.25
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,867.37,694.43
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,791.46,636.93
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,881.34,701.83
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,954.24,751.36
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,890.89,704.56
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,823.02,655.1
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,778.19,619.47
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,730.1,581.06
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,798.81,635.56
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,843.02,667.52
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,807.58,641.86
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,769.35,614.62
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,725.81,582.27
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,682.3,548.17
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,628.52,505.43
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,574.38,461.48
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,518.02,415.35
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,461.59,367.78
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,400.96,315.03
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,340.34,261.16
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,279.14,206.84
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,221.33,155.31
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,162.37,105.28
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,109.84,64.94
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,59.82,35.35
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,35.21,25.77
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.15,12.8
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.39,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,63.59,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,190.01,123.25
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,311.23,257.87
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,393.54,336.31
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,478.38,413.98
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,549.43,476.47
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,622.73,538.04
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,681.19,584.36
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,739.35,629.2
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,789.58,666.85
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,831.36,697.23
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,868.52,724.33
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,902.92,749.1
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,929.69,766.43
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,953.13,781.18
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,968.26,790.9
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,979.57,797.88
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,983.49,798.16
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,983.38,795.64
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,976.62,789.37
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,965.84,780.32
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,948.93,765.66
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,928.17,748.35
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,901.04,727.65
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,870.38,704.41
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,834.27,677.13
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,795.06,647.52
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,750.02,613.38
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,702.55,575.01
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,649.45,531.16
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,595.32,485.61
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,537.72,436.96
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,479.32,386.3
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,417.34,330.83
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,356.09,274.76
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,292.84,217.09
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,232.23,161.73
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,170.02,107.3
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,112.86,62.34
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,58.42,30.88
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,31.3,22.34
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,20.2,10.82
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,50.99,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,177.12,120.03
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,295.96,245.9
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,378.87,322.46
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,468.92,401.43
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,543.41,464.42
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,616.8,523.82
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,675.51,568.6
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,733.96,611.94
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,784.02,646.89
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,832.54,679.94
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,869.5,705.17
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,896.35,722.9
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,922.09,738.86
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,944.54,752.37
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,959.59,761.23
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,970.89,767.56
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,973.63,767.9
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,972.44,765.63
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,965.93,759.02
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,955.52,749.85
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,939.03,736.53
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,918.73,720.68
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,891.7,700.88
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,861.25,678.72
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,825.92,652.09
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,787.49,623.26
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,742.9,590.54
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,695.97,553.66
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,644.49,512.61
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,591.6,469.6
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,534.34,422.74
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,476.37,374.06
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,415.07,320.82
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,354.52,267.01
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,291.23,211.42
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,230.73,157.82
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,169.17,105.59
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,113.21,62.59
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,57.41,29.69
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,30.23,21.06
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,21.45,11.83
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,14.3,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,180.14,125.66
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,338.64,281.29
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,420.08,358.18
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,507.62,437.07
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,575.54,496.05
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,645.2,552.97
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,636.06,543.33
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,612.64,521.96
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,617.44,521.96
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,622.83,521.84
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,614.23,511.71
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,587.35,487.4
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,674.34,556.46
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,749.22,614.59
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,877.67,712.43
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,986.13,791.83
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,988.47,791.2
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,986.71,788.32
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,979.98,782.9
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,969.22,774.72
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,952.9,761.46
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,932.64,745.49
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,905.39,725.37
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,874.57,702.69
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,839.07,675.47
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,800.28,645.82
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,755.34,613.63
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,707.91,577.46
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,656.15,535.41
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,602.41,490.73
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,544.98,441.57
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,486.76,390.48
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,424.48,334.91
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,362.48,278.21
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,298.93,220.19
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,237.48,163.81
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,172.22,106.42
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,113.46,59.93
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,57.01,27.14
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,27.1,18.5
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,20.27,11.24
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,14.3,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,102.85,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,225.26,161.7
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,340.66,281.7
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,420.31,355.63
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,505.86,430.78
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,573.13,486.7
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,642.14,539.85
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,692.26,576.34
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,747.67,615.83
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,793.48,646.01
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,837.29,674.21
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,872.23,697.27
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,904.3,718.12
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,929.45,733.9
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,951.08,747.22
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,965.12,756.27
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,975.29,762.79
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,976.09,761.37
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,972.78,757.29
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,965.89,751.96
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,955.06,744.04
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,938.23,730.61
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,917.58,714.67
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,890.48,695.3
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,859.92,673.54
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,824.22,646.83
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,785.45,617.96
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,741.57,586.22
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,695.3,550.79
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,643.49,510.11
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,590.33,467.44
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,533.62,421.07
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,476.36,373.12
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,415.82,320.71
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,354.54,266.5
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,291.76,211.23
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,231.52,157.73
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,170.06,105.25
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,113.44,61.33
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,59.8,30.18
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,30.78,21.54
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,20.74,11.62
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,12.9,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,94.35,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,220.96,161.09
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,326.77,268.29
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,407.81,341.83
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,495.02,417.06
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,562.93,472.81
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,632.7,526.51
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,689.88,568.26
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,746.65,608.49
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,786.47,635.4
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,830.87,665.28
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,866.77,687.79
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,899.9,708.04
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,925.57,723.13
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,947.82,735.83
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,962.11,742.66
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,972.6,747.02
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,976.61,747.07
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,976.64,744.61
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,969.61,737.94
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,958.63,728.82
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,941.25,715.54
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,920.12,699.89
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,893.95,681.9
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,864.28,661.57
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,828.07,635.77
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,788.89,607.89
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,744.54,577.34
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,697.81,543.08
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,646.44,503.05
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,593.6,461.04
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,537.07,416.16
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,479.95,369.47
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,417.95,317.21
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,357.41,264.85
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,294.4,211.19
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,234.03,158.9
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,172.8,107.55
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,117.37,65.15
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,60.93,31.18
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,30.66,21.27
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,22.43,13.04
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,13.73,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,106.64,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,228.62,167.68
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,341.03,277.57
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,422.14,350.68
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,509.11,425.08
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,578.07,480.89
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,648.84,534.1
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,705.83,574.69
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,762.24,613.57
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,802.46,638.48
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,847.26,666.24
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,883.27,689.77
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,916.42,711.15
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,941.84,725.6
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,963.77,737.6
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,978.4,745.65
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,989.15,751.15
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,989.73,748.32
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,986.24,742.95
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,979.26,736.91
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,968.31,728.72
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,950.07,714.58
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,928.11,698.11
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,900.49,679.03
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,869.45,657.69
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,832.38,632.4
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,792.51,605.08
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,747.63,573.7
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,700.48,538.68
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,648.58,499.31
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,595.3,457.98
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,538.86,413.68
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,481.24,367.16
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,419.43,316.15
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,358.81,264.69
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,295.68,210.95
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,235.34,158.93
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,174.77,108.58
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,117.11,64.56
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,63.77,33.12
