Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,33.21,23.22
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,24.14,14.41
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.57,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.5,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,21.0,87.42,0.0
2016,2,12,7,45,330.5,27.5,2.85,10.0,65.0,213.17,159.05
2016,2,12,8,0,483.0,40.0,3.2,11.0,109.0,322.42,263.11
2016,2,12,8,15,566.5,48.5,3.05,11.5,162.0,403.04,335.11
2016,2,12,8,30,650.0,57.0,2.9,12.0,215.0,490.32,409.18
2016,2,12,8,45,702.5,62.5,2.75,13.0,269.5,555.08,461.24
2016,2,12,9,0,755.0,68.0,2.6,14.0,324.0,626.8,515.17
2016,2,12,9,15,788.5,72.0,2.6,15.0,375.5,684.34,555.35
2016,2,12,9,30,822.0,76.0,2.6,16.0,427.0,741.5,593.83
2016,2,12,9,45,846.0,79.5,2.65,17.5,474.5,789.67,623.68
2016,2,12,10,0,870.0,83.0,2.7,19.0,522.0,836.07,651.42
2016,2,12,10,15,886.0,85.5,2.8,19.5,563.0,872.33,674.28
2016,2,12,10,30,902.0,88.0,2.9,20.0,604.0,898.37,689.91
2016,2,12,10,45,913.5,89.5,3.0,21.0,638.0,923.5,703.62
2016,2,12,11,0,925.0,91.0,3.1,22.0,672.0,945.31,714.99
2016,2,12,11,15,932.5,92.5,3.15,22.0,698.5,959.96,723.97
2016,2,12,11,30,940.0,94.0,3.2,22.0,725.0,970.89,730.62
2016,2,12,11,45,943.5,95.5,3.25,22.5,742.5,974.33,731.01
2016,2,12,12,0,947.0,97.0,3.3,23.0,760.0,973.86,729.0
2016,2,12,12,15,948.5,97.5,3.3,23.0,769.0,966.56,723.64
2016,2,12,12,30,950.0,98.0,3.3,23.0,778.0,955.39,715.91
2016,2,12,12,45,948.5,98.5,3.3,23.5,778.0,937.79,702.63
2016,2,12,13,0,947.0,99.0,3.3,24.0,778.0,916.52,687.08
2016,2,12,13,15,944.0,98.5,3.3,24.0,769.0,889.38,668.99
2016,2,12,13,30,941.0,98.0,3.3,24.0,760.0,858.9,648.66
2016,2,12,13,45,934.0,98.0,3.3,24.0,742.0,822.69,624.34
2016,2,12,14,0,927.0,98.0,3.3,24.0,724.0,783.7,597.99
2016,2,12,14,15,918.5,96.5,3.3,23.5,698.0,739.55,568.91
2016,2,12,14,30,910.0,95.0,3.3,23.0,672.0,693.19,535.91
2016,2,12,14,45,886.0,97.5,3.3,23.0,636.0,641.01,496.38
2016,2,12,15,0,862.0,100.0,3.3,23.0,600.0,586.42,454.17
2016,2,12,15,15,844.5,97.0,3.2,22.5,560.0,529.65,409.88
2016,2,12,15,30,827.0,94.0,3.1,22.0,520.0,472.7,364.03
2016,2,12,15,45,801.0,91.0,3.05,22.0,473.5,412.46,313.74
2016,2,12,16,0,775.0,88.0,3.0,22.0,427.0,353.59,263.28
2016,2,12,16,15,740.5,83.0,2.75,21.0,376.5,290.13,209.21
2016,2,12,16,30,706.0,78.0,2.5,20.0,326.0,231.35,158.44
2016,2,12,16,45,653.0,72.0,2.25,19.0,273.0,171.94,109.03
2016,2,12,17,0,600.0,66.0,2.0,18.0,220.0,118.47,68.18
2016,2,12,17,15,521.5,56.5,2.05,17.0,168.0,67.02,37.1
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,36.65,26.36
2016,2,12,17,45,311.0,33.0,2.15,15.5,72.0,26.31,16.43
2016,2,12,18,0,179.0,19.0,2.2,15.0,28.0,15.39,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.5,14.0,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,64.43,0.0
2016,2,13,7,45,209.5,33.0,2.3,8.5,59.0,163.11,123.3
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,258.32,212.3
2016,2,13,8,15,415.5,64.0,2.3,9.5,150.0,334.72,280.39
2016,2,13,8,30,497.0,77.0,2.3,10.0,200.0,420.66,353.76
2016,2,13,8,45,556.5,85.0,2.3,11.0,252.5,491.64,411.53
2016,2,13,9,0,616.0,93.0,2.3,12.0,305.0,565.54,469.06
2016,2,13,9,15,654.0,100.0,2.25,12.5,355.0,624.92,513.58
2016,2,13,9,30,692.0,107.0,2.2,13.0,405.0,684.63,555.89
2016,2,13,9,45,721.0,111.5,2.2,14.0,451.5,734.06,588.39
2016,2,13,10,0,750.0,116.0,2.2,15.0,498.0,782.37,619.24
2016,2,13,10,15,770.0,119.5,2.35,15.5,538.5,820.31,644.35
2016,2,13,10,30,790.0,123.0,2.5,16.0,579.0,856.0,667.73
2016,2,13,10,45,806.0,125.0,2.65,17.0,613.0,878.85,680.68
2016,2,13,11,0,822.0,127.0,2.8,18.0,647.0,903.98,695.28
2016,2,13,11,15,832.0,129.0,2.95,18.5,673.5,920.48,705.18
2016,2,13,11,30,842.0,131.0,3.1,19.0,700.0,933.54,712.85
2016,2,13,11,45,875.5,119.5,3.3,20.0,724.5,949.42,721.57
2016,2,13,12,0,909.0,108.0,3.5,21.0,749.0,953.94,722.53
2016,2,13,12,15,912.0,108.5,3.6,21.0,758.5,948.17,718.76
2016,2,13,12,30,915.0,109.0,3.7,21.0,768.0,938.65,712.63
2016,2,13,12,45,917.0,108.5,3.8,21.5,769.0,923.43,701.37
2016,2,13,13,0,919.0,108.0,3.9,22.0,770.0,904.56,687.72
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.0,878.79,670.69
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,849.72,651.34
2016,2,13,13,45,912.0,105.0,4.25,22.0,737.5,815.15,628.23
2016,2,13,14,0,909.0,103.0,4.4,22.0,721.0,777.64,602.84
2016,2,13,14,15,901.0,101.5,4.45,22.0,695.5,734.41,572.84
2016,2,13,14,30,893.0,100.0,4.5,22.0,670.0,688.98,538.88
2016,2,13,14,45,876.0,100.0,4.55,22.0,636.0,639.16,500.66
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,586.29,459.23
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,529.84,414.41
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,473.15,368.06
2016,2,13,15,45,803.5,90.0,4.35,21.0,476.5,413.75,317.68
2016,2,13,16,0,782.0,86.0,4.3,21.0,431.0,355.23,266.76
2016,2,13,16,15,748.5,81.5,3.85,20.0,381.0,293.98,213.68
2016,2,13,16,30,715.0,77.0,3.4,19.0,331.0,233.4,160.87
2016,2,13,16,45,667.0,70.5,3.0,18.5,278.0,173.71,110.31
2016,2,13,17,0,619.0,64.0,2.6,18.0,225.0,119.33,68.08
2016,2,13,17,15,542.0,55.5,2.5,17.0,173.0,67.52,36.73
2016,2,13,17,30,465.0,47.0,2.4,16.0,121.0,36.49,26.25
2016,2,13,17,45,334.5,33.5,2.3,15.5,76.0,26.64,16.82
2016,2,13,18,0,204.0,20.0,2.2,15.0,31.0,16.24,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.5,15.5,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.0,9.0,4.2,10.5,11.5,8.58,0.0
2016,2,14,7,30,120.0,18.0,4.5,11.0,23.0,84.25,0.0
2016,2,14,7,45,261.5,32.5,4.8,12.0,65.0,187.05,142.11
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,290.24,237.29
2016,2,14,8,15,486.0,57.0,5.5,13.5,158.5,369.43,308.46
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,455.14,382.95
2016,2,14,8,45,625.5,73.5,6.35,15.0,263.0,525.06,441.58
2016,2,14,9,0,682.0,80.0,6.8,16.0,316.0,597.72,500.38
2016,2,14,9,15,718.0,85.0,6.85,16.5,366.5,655.56,544.64
2016,2,14,9,30,754.0,90.0,6.9,17.0,417.0,713.49,587.54
2016,2,14,9,45,377.0,120.0,7.0,17.5,283.5,461.88,382.99
2016,2,14,10,0,0.0,150.0,7.1,18.0,150.0,145.37,114.64
2016,2,14,10,15,1.0,161.5,7.0,18.5,162.0,157.26,124.04
2016,2,14,10,30,2.0,173.0,6.9,19.0,174.0,169.23,133.2
2016,2,14,10,45,13.5,211.0,6.8,19.5,219.5,218.41,172.6
2016,2,14,11,0,25.0,249.0,6.7,20.0,265.0,268.05,211.71
2016,2,14,11,15,222.0,268.0,6.5,20.0,418.5,508.02,405.08
2016,2,14,11,30,419.0,287.0,6.3,20.0,572.0,708.03,559.73
2016,2,14,11,45,282.5,318.5,6.1,20.5,513.0,615.57,483.64
2016,2,14,12,0,146.0,350.0,5.9,21.0,454.0,509.03,397.62
2016,2,14,12,15,227.0,346.0,5.7,21.0,509.5,573.24,448.16
2016,2,14,12,30,308.0,342.0,5.5,21.0,565.0,646.86,503.99
2016,2,14,12,45,359.0,329.0,5.3,21.5,589.0,668.69,519.41
2016,2,14,13,0,410.0,316.0,5.1,22.0,613.0,687.46,532.5
2016,2,14,13,15,471.5,286.5,5.0,22.0,624.5,703.19,544.97
2016,2,14,13,30,533.0,257.0,4.9,22.0,636.0,705.35,547.6
2016,2,14,13,45,479.5,272.0,4.85,22.5,607.5,658.6,510.76
2016,2,14,14,0,426.0,287.0,4.8,23.0,579.0,606.72,470.42
2016,2,14,14,15,525.0,239.5,4.7,22.5,586.0,614.87,479.09
2016,2,14,14,30,624.0,192.0,4.6,22.0,593.0,610.02,477.32
2016,2,14,14,45,481.0,223.0,4.6,22.0,523.0,519.25,406.63
2016,2,14,15,0,338.0,254.0,4.6,22.0,453.0,438.2,342.99
2016,2,14,15,15,365.5,230.0,4.45,22.0,432.0,409.24,320.15
2016,2,14,15,30,393.0,206.0,4.3,22.0,411.0,377.07,293.86
2016,2,14,15,45,360.5,192.0,4.2,22.0,367.5,326.57,252.9
2016,2,14,16,0,328.0,178.0,4.1,22.0,324.0,279.17,214.02
2016,2,14,16,15,304.0,162.5,3.55,21.0,285.5,236.2,178.8
2016,2,14,16,30,280.0,147.0,3.0,20.0,247.0,195.76,145.44
2016,2,14,16,45,259.5,125.5,2.55,19.5,207.5,153.55,110.66
2016,2,14,17,0,239.0,104.0,2.1,19.0,168.0,113.96,79.29
2016,2,14,17,15,203.5,83.0,2.0,18.0,128.5,76.84,53.19
2016,2,14,17,30,168.0,62.0,1.9,17.0,89.0,49.2,37.19
2016,2,14,17,45,102.0,41.5,1.85,16.0,56.0,33.61,22.77
2016,2,14,18,0,36.0,21.0,1.8,15.0,23.0,18.29,1.73
2016,2,14,18,15,18.0,10.5,1.85,15.0,11.5,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,35.78,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,96.98,0.0
2016,2,15,7,45,289.5,32.0,4.2,10.5,68.5,200.25,154.61
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,304.15,250.47
2016,2,15,8,15,513.0,55.5,4.55,12.0,164.5,384.11,321.69
2016,2,15,8,30,596.0,65.0,4.8,13.0,217.0,470.61,395.7
2016,2,15,8,45,654.0,71.0,5.05,14.0,271.5,542.15,454.86
2016,2,15,9,0,712.0,77.0,5.3,15.0,326.0,616.51,514.0
2016,2,15,9,15,747.5,82.0,5.35,15.5,378.0,675.18,557.78
2016,2,15,9,30,783.0,87.0,5.4,16.0,430.0,729.84,597.34
2016,2,15,9,45,813.0,89.0,5.5,16.5,478.5,780.23,633.0
2016,2,15,10,0,843.0,91.0,5.6,17.0,527.0,829.21,667.03
2016,2,15,10,15,860.0,94.0,5.6,17.5,568.0,866.47,691.39
2016,2,15,10,30,877.0,97.0,5.6,18.0,609.0,901.04,713.55
2016,2,15,10,45,891.5,98.0,5.6,18.5,644.0,928.03,730.04
2016,2,15,11,0,906.0,99.0,5.6,19.0,679.0,944.01,738.61
2016,2,15,11,15,914.0,100.5,5.6,19.0,705.5,958.94,748.03
2016,2,15,11,30,922.0,102.0,5.6,19.0,732.0,970.21,754.98
2016,2,15,11,45,924.5,104.0,5.7,19.5,749.5,973.21,755.4
2016,2,15,12,0,927.0,106.0,5.8,20.0,767.0,972.35,753.29
2016,2,15,12,15,929.5,106.5,5.7,20.0,776.5,965.98,747.68
2016,2,15,12,30,932.0,107.0,5.6,20.0,786.0,955.78,739.57
2016,2,15,12,45,937.5,104.5,5.6,20.5,787.5,941.14,727.7
2016,2,15,13,0,943.0,102.0,5.6,21.0,789.0,922.67,713.3
2016,2,15,13,15,941.5,101.5,5.45,21.0,781.0,896.72,694.24
2016,2,15,13,30,940.0,101.0,5.3,21.0,773.0,867.33,672.89
2016,2,15,13,45,942.5,96.5,5.15,21.0,758.0,833.53,648.45
2016,2,15,14,0,945.0,92.0,5.0,21.0,743.0,796.36,621.61
2016,2,15,14,15,938.5,91.0,4.85,21.0,718.0,753.28,590.46
2016,2,15,14,30,932.0,90.0,4.7,21.0,693.0,707.75,556.0
2016,2,15,14,45,925.0,87.0,4.6,21.0,660.5,657.66,516.98
2016,2,15,15,0,918.0,84.0,4.5,21.0,628.0,605.64,475.62
2016,2,15,15,15,903.5,82.0,4.25,20.5,588.0,549.08,430.14
2016,2,15,15,30,889.0,80.0,4.0,20.0,548.0,491.82,382.99
2016,2,15,15,45,876.0,75.0,3.8,20.0,503.0,431.86,331.7
2016,2,15,16,0,863.0,70.0,3.6,20.0,458.0,370.24,277.72
2016,2,15,16,15,834.0,66.5,3.05,19.0,406.5,306.47,221.88
2016,2,15,16,30,805.0,63.0,2.5,18.0,355.0,244.94,167.39
2016,2,15,16,45,766.5,57.5,2.0,17.5,301.0,182.47,113.52
2016,2,15,17,0,728.0,52.0,1.5,17.0,247.0,124.06,67.37
2016,2,15,17,15,657.5,46.0,1.45,16.0,192.0,68.08,33.65
2016,2,15,17,30,587.0,40.0,1.4,15.0,137.0,32.83,23.25
2016,2,15,17,45,459.5,30.0,1.35,14.0,88.5,25.33,16.05
2016,2,15,18,0,332.0,20.0,1.3,13.0,40.0,17.5,3.0
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.0,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,104.5,9.5,3.35,9.5,14.5,47.36,0.0
2016,2,16,7,30,209.0,19.0,3.6,10.0,29.0,125.41,0.0
2016,2,16,7,45,344.5,31.5,3.85,11.0,74.0,226.17,175.93
2016,2,16,8,0,480.0,44.0,4.1,12.0,119.0,328.98,270.11
2016,2,16,8,15,558.5,52.0,4.2,13.0,172.0,406.99,339.15
2016,2,16,8,30,637.0,60.0,4.3,14.0,225.0,491.09,410.19
2016,2,16,8,45,686.0,66.0,4.4,15.5,278.5,558.43,463.92
2016,2,16,9,0,735.0,72.0,4.5,17.0,332.0,623.97,513.2
2016,2,16,9,15,768.0,76.5,4.7,17.5,383.5,681.45,555.76
2016,2,16,9,30,801.0,81.0,4.9,18.0,435.0,738.57,597.09
2016,2,16,9,45,824.0,84.0,5.15,19.0,481.5,785.03,628.69
2016,2,16,10,0,847.0,87.0,5.4,20.0,528.0,829.71,658.48
2016,2,16,10,15,863.0,90.0,5.25,20.5,569.0,866.26,681.09
2016,2,16,10,30,879.0,93.0,5.1,21.0,610.0,900.07,701.33
2016,2,16,10,45,889.0,95.5,5.0,21.5,643.5,917.21,709.79
2016,2,16,11,0,899.0,98.0,4.9,22.0,677.0,938.61,721.31
2016,2,16,11,15,907.0,99.5,4.65,22.5,703.5,953.52,727.08
2016,2,16,11,30,915.0,101.0,4.4,23.0,730.0,964.78,730.5
2016,2,16,11,45,908.5,107.0,4.2,23.5,745.0,964.01,726.59
2016,2,16,12,0,902.0,113.0,4.0,24.0,760.0,959.37,720.28
2016,2,16,12,15,904.5,113.5,3.75,24.0,769.5,953.11,714.14
2016,2,16,12,30,907.0,114.0,3.5,24.0,779.0,943.12,705.59
2016,2,16,12,45,906.0,115.0,3.3,24.5,779.0,926.89,691.93
2016,2,16,13,0,905.0,116.0,3.1,25.0,779.0,907.11,676.09
2016,2,16,13,15,902.0,115.5,2.95,25.0,770.5,880.63,657.56
2016,2,16,13,30,899.0,115.0,2.8,25.0,762.0,850.95,636.97
2016,2,16,13,45,894.5,113.5,2.65,25.0,745.0,816.01,612.85
2016,2,16,14,0,890.0,112.0,2.5,25.0,728.0,781.89,589.32
2016,2,16,14,15,881.5,110.5,2.6,25.0,702.5,738.09,560.34
2016,2,16,14,30,873.0,109.0,2.7,25.0,677.0,692.19,527.71
2016,2,16,14,45,862.5,106.0,2.8,25.0,644.0,641.67,490.86
2016,2,16,15,0,852.0,103.0,2.9,25.0,611.0,589.75,451.86
2016,2,16,15,15,763.0,116.0,2.95,24.5,548.5,511.37,392.53
2016,2,16,15,30,674.0,129.0,3.0,24.0,486.0,440.18,337.32
2016,2,16,15,45,696.5,110.0,3.1,23.5,451.0,391.61,297.6
2016,2,16,16,0,719.0,91.0,3.2,23.0,416.0,339.53,253.15
2016,2,16,16,15,667.0,93.5,3.0,22.0,368.5,282.39,204.93
2016,2,16,16,30,615.0,96.0,2.8,21.0,321.0,230.31,160.74
2016,2,16,16,45,622.5,80.5,2.65,20.0,278.0,177.44,114.64
2016,2,16,17,0,630.0,65.0,2.5,19.0,235.0,123.35,70.45
2016,2,16,17,15,555.5,56.5,2.6,18.0,182.5,70.55,38.01
2016,2,16,17,30,481.0,48.0,2.7,17.0,130.0,36.87,26.57
2016,2,16,17,45,361.0,35.5,2.85,16.5,84.0,28.06,18.21
2016,2,16,18,0,241.0,23.0,3.0,16.0,38.0,18.76,4.77
2016,2,16,18,15,120.5,11.5,3.1,15.5,19.0,10.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.0,55.07,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,32.0,144.08,24.63
2016,2,17,7,45,380.5,31.0,2.15,9.0,78.0,243.22,191.36
2016,2,17,8,0,511.0,43.0,2.4,10.0,124.0,345.03,284.13
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.0,423.21,352.93
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,507.27,423.41
2016,2,17,8,45,708.5,65.0,3.05,13.0,286.0,569.56,473.88
2016,2,17,9,0,754.0,71.0,3.3,14.0,340.0,637.89,525.92
2016,2,17,9,15,786.0,75.0,3.35,14.5,392.0,694.82,566.98
2016,2,17,9,30,818.0,79.0,3.4,15.0,444.0,751.27,606.56
2016,2,17,9,45,839.0,82.5,3.5,16.0,490.5,797.29,636.58
2016,2,17,10,0,860.0,86.0,3.6,17.0,537.0,841.38,664.6
2016,2,17,10,15,876.0,88.5,3.5,17.0,578.5,877.68,688.02
2016,2,17,10,30,892.0,91.0,3.4,17.0,620.0,903.64,703.89
2016,2,17,10,45,902.0,93.5,3.3,17.5,654.0,928.62,717.72
2016,2,17,11,0,912.0,96.0,3.2,18.0,688.0,950.22,729.08
2016,2,17,11,15,920.0,97.5,3.15,18.5,714.5,965.27,736.31
2016,2,17,11,30,928.0,99.0,3.1,19.0,741.0,976.61,741.14
2016,2,17,11,45,931.0,101.0,3.05,19.5,758.5,980.09,740.78
2016,2,17,12,0,934.0,103.0,3.0,20.0,776.0,979.67,738.02
2016,2,17,12,15,936.5,103.5,3.0,20.0,785.5,973.23,733.23
2016,2,17,12,30,939.0,104.0,3.0,20.0,795.0,962.92,726.06
2016,2,17,12,45,938.0,104.5,3.05,20.5,795.5,945.7,713.39
2016,2,17,13,0,937.0,105.0,3.1,21.0,796.0,924.81,698.41
2016,2,17,13,15,934.5,104.5,3.1,21.0,787.5,898.03,680.49
2016,2,17,13,30,932.0,104.0,3.1,21.0,779.0,867.9,660.31
2016,2,17,13,45,926.0,103.5,3.1,21.5,761.0,831.84,634.77
2016,2,17,14,0,920.0,103.0,3.1,22.0,743.0,792.96,607.26
2016,2,17,14,15,912.0,101.5,3.1,22.0,717.5,749.02,577.21
2016,2,17,14,30,904.0,100.0,3.1,22.0,692.0,702.84,543.71
2016,2,17,14,45,892.0,98.5,3.1,22.0,658.5,652.19,505.64
2016,2,17,15,0,880.0,97.0,3.1,22.0,625.0,600.97,466.14
2016,2,17,15,15,864.0,94.5,3.05,21.5,584.5,544.14,422.04
2016,2,17,15,30,848.0,92.0,3.0,21.0,544.0,486.91,376.16
2016,2,17,15,45,825.5,88.5,2.95,21.0,497.5,425.96,325.3
2016,2,17,16,0,803.0,85.0,2.9,21.0,451.0,365.96,273.81
2016,2,17,16,15,771.0,80.5,2.55,20.0,400.0,303.49,220.13
2016,2,17,16,30,739.0,76.0,2.2,19.0,349.0,243.75,168.14
2016,2,17,16,45,693.0,70.5,1.9,18.5,295.5,181.13,115.14
2016,2,17,17,0,647.0,65.0,1.6,18.0,242.0,125.82,71.88
2016,2,17,17,15,574.5,56.5,1.65,17.0,188.5,71.93,38.55
2016,2,17,17,30,502.0,48.0,1.7,16.0,135.0,36.72,26.6
2016,2,17,17,45,378.5,36.0,1.75,15.0,87.5,28.38,18.71
2016,2,17,18,0,255.0,24.0,1.8,14.0,40.0,19.6,6.42
2016,2,17,18,15,127.5,12.0,1.85,13.5,20.0,11.44,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,12.5,15.5,33.05,0.0
2016,2,18,7,30,117.0,24.0,4.1,13.0,31.0,95.17,26.76
2016,2,18,7,45,255.5,41.0,4.35,13.5,76.5,196.14,152.96
2016,2,18,8,0,394.0,58.0,4.6,14.0,122.0,301.0,246.39
2016,2,18,8,15,475.0,69.0,4.8,14.5,175.0,379.91,315.99
2016,2,18,8,30,556.0,80.0,5.0,15.0,228.0,466.31,389.49
2016,2,18,8,45,640.5,80.5,5.25,16.0,285.5,548.71,456.96
2016,2,18,9,0,725.0,81.0,5.5,17.0,343.0,635.28,525.17
2016,2,18,9,15,759.0,85.5,5.5,17.5,395.0,693.07,567.41
2016,2,18,9,30,793.0,90.0,5.5,18.0,447.0,746.57,605.34
2016,2,18,9,45,829.5,89.0,5.55,18.5,496.5,799.31,642.06
2016,2,18,10,0,866.0,88.0,5.6,19.0,546.0,850.86,677.22
2016,2,18,10,15,882.0,90.5,5.6,19.5,587.0,887.35,700.57
2016,2,18,10,30,898.0,93.0,5.6,20.0,628.0,913.41,716.22
2016,2,18,10,45,913.0,93.0,5.7,20.5,663.0,940.06,732.87
2016,2,18,11,0,928.0,93.0,5.8,21.0,698.0,963.46,747.22
2016,2,18,11,15,935.0,94.5,5.85,21.0,724.5,977.76,756.36
2016,2,18,11,30,942.0,96.0,5.9,21.0,751.0,988.28,763.03
2016,2,18,11,45,947.0,96.5,5.95,21.5,769.0,991.92,763.53
2016,2,18,12,0,952.0,97.0,6.0,22.0,787.0,991.62,761.47
2016,2,18,12,15,954.0,97.5,6.05,22.0,796.5,984.61,756.39
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,973.68,748.74
2016,2,18,12,45,955.5,98.0,6.15,22.5,806.0,956.09,735.07
2016,2,18,13,0,955.0,98.0,6.2,23.0,806.0,934.76,718.94
2016,2,18,13,15,952.5,97.5,6.2,23.0,797.0,907.56,699.92
2016,2,18,13,30,950.0,97.0,6.2,23.0,788.0,876.95,678.5
2016,2,18,13,45,944.5,96.5,6.2,23.0,770.5,840.71,653.03
2016,2,18,14,0,939.0,96.0,6.2,23.0,753.0,801.55,625.36
2016,2,18,14,15,931.0,94.5,6.15,23.0,727.0,756.88,593.33
2016,2,18,14,30,923.0,93.0,6.1,23.0,701.0,709.91,558.2
2016,2,18,14,45,904.5,94.0,6.05,23.0,665.5,656.9,516.81
2016,2,18,15,0,886.0,95.0,6.0,23.0,630.0,603.75,474.42
2016,2,18,15,15,870.0,92.5,5.85,23.0,589.5,546.55,427.83
2016,2,18,15,30,854.0,90.0,5.7,23.0,549.0,488.94,379.79
2016,2,18,15,45,828.0,88.0,5.55,23.0,501.5,427.61,327.73
2016,2,18,16,0,802.0,86.0,5.4,23.0,454.0,367.58,275.57
2016,2,18,16,15,770.5,81.5,5.0,22.0,403.0,305.2,221.6
2016,2,18,16,30,739.0,77.0,4.6,21.0,352.0,243.2,167.55
2016,2,18,16,45,688.5,71.5,4.2,20.5,297.5,181.94,115.67
2016,2,18,17,0,638.0,66.0,3.8,20.0,243.0,126.3,72.24
2016,2,18,17,15,565.5,58.0,3.65,19.0,189.5,73.29,39.43
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,38.35,27.79
2016,2,18,17,45,368.0,37.5,3.4,17.5,88.5,29.62,19.59
2016,2,18,18,0,243.0,25.0,3.3,17.0,41.0,20.42,7.66
2016,2,18,18,15,121.5,12.5,3.5,17.0,20.5,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.0,16.0,36.11,0.0
2016,2,19,7,30,133.0,24.0,4.6,15.0,32.0,102.84,39.83
2016,2,19,7,45,266.0,39.5,4.8,15.5,77.0,198.93,154.98
2016,2,19,8,0,399.0,55.0,5.0,16.0,122.0,300.57,244.95
2016,2,19,8,15,477.0,65.5,5.1,16.5,174.0,378.67,313.33
2016,2,19,8,30,555.0,76.0,5.2,17.0,226.0,462.67,384.24
2016,2,19,8,45,277.5,73.0,5.3,17.5,148.0,290.74,242.51
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,65.13,49.14
2016,2,19,9,15,0.0,100.5,5.35,18.5,100.5,95.84,74.54
2016,2,19,9,30,0.0,131.0,5.3,19.0,131.0,127.0,99.78
2016,2,19,9,45,0.0,145.5,5.25,20.0,145.5,141.14,110.55
2016,2,19,10,0,0.0,160.0,5.2,21.0,160.0,155.29,121.17
2016,2,19,10,15,14.5,199.5,5.1,21.5,208.0,208.61,163.7
2016,2,19,10,30,29.0,239.0,5.0,22.0,256.0,276.26,216.55
2016,2,19,10,45,435.5,179.5,4.95,22.5,464.5,616.09,487.75
2016,2,19,11,0,842.0,120.0,4.9,23.0,673.0,926.07,711.01
2016,2,19,11,15,850.5,122.0,4.8,23.0,699.0,941.44,717.89
2016,2,19,11,30,859.0,124.0,4.7,23.0,725.0,953.26,724.26
2016,2,19,11,45,860.5,127.0,4.6,23.5,741.5,956.07,723.1
2016,2,19,12,0,862.0,130.0,4.5,24.0,758.0,955.16,719.61
2016,2,19,12,15,864.5,130.5,4.45,24.0,767.0,948.73,714.54
2016,2,19,12,30,867.0,131.0,4.4,24.0,776.0,938.63,707.16
2016,2,19,12,45,865.0,132.0,4.35,24.5,776.0,921.45,693.74
2016,2,19,13,0,863.0,133.0,4.3,25.0,776.0,900.85,678.19
2016,2,19,13,15,860.0,132.5,4.2,25.0,767.5,874.51,659.92
2016,2,19,13,30,857.0,132.0,4.1,25.0,759.0,845.07,639.6
2016,2,19,13,45,850.0,131.0,4.1,25.0,741.5,809.04,615.12
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,770.5,588.8
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,727.23,558.07
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,682.06,524.64
2016,2,19,14,45,812.5,123.5,4.0,25.0,640.0,632.55,487.5
2016,2,19,15,0,800.0,121.0,4.0,25.0,607.0,581.95,448.66
2016,2,19,15,15,782.0,117.5,3.9,24.5,567.0,526.0,405.45
2016,2,19,15,30,764.0,114.0,3.8,24.0,527.0,470.38,361.19
2016,2,19,15,45,740.0,109.5,3.75,24.0,482.0,411.67,312.72
2016,2,19,16,0,716.0,105.0,3.7,24.0,437.0,354.28,264.1
2016,2,19,16,15,682.0,99.5,3.3,23.0,387.0,294.63,213.71
2016,2,19,16,30,648.0,94.0,2.9,22.0,337.0,238.1,165.4
2016,2,19,16,45,598.5,86.5,2.55,21.5,285.0,180.49,117.49
2016,2,19,17,0,549.0,79.0,2.2,21.0,233.0,128.58,77.4
2016,2,19,17,15,476.0,68.5,2.1,20.0,181.5,78.77,46.16
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,45.5,33.9
2016,2,19,17,45,288.5,42.5,1.95,18.5,85.0,32.84,22.31
2016,2,19,18,0,174.0,27.0,1.9,18.0,40.0,21.26,8.92
2016,2,19,18,15,87.0,13.5,1.9,17.5,20.0,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.5,2.75,16.5,15.5,30.36,0.0
2016,2,20,7,30,99.0,25.0,3.0,17.0,31.0,83.31,37.77
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.0,175.74,135.83
2016,2,20,8,0,312.0,62.0,3.6,18.0,115.0,263.71,212.64
2016,2,20,8,15,387.0,75.0,3.85,18.5,164.5,336.75,275.61
2016,2,20,8,30,462.0,88.0,4.1,19.0,214.0,416.42,342.02
2016,2,20,8,45,514.0,97.5,4.35,19.5,265.0,481.94,395.16
2016,2,20,9,0,566.0,107.0,4.6,20.0,316.0,555.13,452.62
2016,2,20,9,15,283.0,114.5,4.7,20.0,219.0,366.82,300.15
2016,2,20,9,30,0.0,122.0,4.8,20.0,122.0,117.31,91.17
2016,2,20,9,45,0.0,101.5,4.9,20.5,101.5,95.56,73.18
2016,2,20,10,0,0.0,81.0,5.0,21.0,81.0,75.44,56.42
2016,2,20,10,15,0.0,97.5,5.0,21.5,97.5,91.16,68.92
2016,2,20,10,30,0.0,114.0,5.0,22.0,114.0,107.25,81.56
2016,2,20,10,45,0.0,129.5,5.05,22.5,129.5,122.38,93.32
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,137.53,104.99
2016,2,20,11,15,0.0,150.5,5.05,23.5,151.0,142.74,108.71
2016,2,20,11,30,0.0,156.0,5.0,24.0,157.0,147.96,112.44
2016,2,20,11,45,3.5,182.0,5.0,24.5,185.5,176.71,134.73
2016,2,20,12,0,7.0,208.0,5.0,25.0,214.0,205.47,156.78
2016,2,20,12,15,5.0,189.0,5.0,25.0,193.5,184.36,140.2
2016,2,20,12,30,3.0,170.0,5.0,25.0,173.0,163.61,123.95
2016,2,20,12,45,11.0,223.0,5.0,25.5,231.5,222.38,169.48
2016,2,20,13,0,19.0,276.0,5.0,26.0,290.0,281.15,214.17
2016,2,20,13,15,12.0,234.0,4.95,26.0,243.0,232.67,176.89
2016,2,20,13,30,5.0,192.0,4.9,26.0,196.0,185.39,140.41
2016,2,20,13,45,142.0,264.5,4.9,26.0,365.0,376.54,290.5
2016,2,20,14,0,279.0,337.0,4.9,26.0,534.0,551.0,421.65
2016,2,20,14,15,211.0,330.0,4.8,26.0,476.5,475.05,363.6
2016,2,20,14,30,143.0,323.0,4.7,26.0,419.0,410.91,314.67
2016,2,20,14,45,106.5,299.0,4.6,26.0,368.5,351.29,269.51
2016,2,20,15,0,70.0,275.0,4.5,26.0,318.0,300.25,230.48
2016,2,20,15,15,134.5,262.0,4.25,25.5,338.0,318.58,245.57
2016,2,20,15,30,199.0,249.0,4.0,25.0,358.0,326.6,251.82
2016,2,20,15,45,133.0,224.0,3.8,25.0,294.0,262.67,202.15
2016,2,20,16,0,67.0,199.0,3.6,25.0,230.0,205.77,158.26
2016,2,20,16,15,59.5,178.0,3.2,24.0,203.5,178.83,137.6
2016,2,20,16,30,52.0,157.0,2.8,23.0,177.0,152.92,117.46
2016,2,20,16,45,47.5,134.5,2.45,22.5,150.5,127.41,97.14
2016,2,20,17,0,43.0,112.0,2.1,22.0,124.0,102.72,77.42
2016,2,20,17,15,30.0,89.0,2.15,21.5,96.5,78.13,58.2
2016,2,20,17,30,17.0,66.0,2.2,21.0,69.0,56.42,42.99
2016,2,20,17,45,8.5,43.5,2.3,21.0,45.0,38.94,27.24
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,19.48,8.1
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,10.01,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.38,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,2,21,7,45,0.0,12.0,2.7,17.5,12.0,11.11,3.41
2016,2,21,8,0,0.0,19.0,3.0,18.0,19.0,17.61,9.07
2016,2,21,8,15,0.0,27.0,3.15,18.0,27.0,25.04,15.5
2016,2,21,8,30,0.0,35.0,3.3,18.0,35.0,32.48,21.87
2016,2,21,8,45,0.0,43.0,3.45,18.5,43.0,39.94,28.09
2016,2,21,9,0,0.0,51.0,3.6,19.0,51.0,47.39,34.21
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,65.6,49.26
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,84.33,64.58
2016,2,21,9,45,0.0,89.5,3.6,19.0,89.5,83.56,63.72
2016,2,21,10,0,0.0,89.0,3.6,19.0,89.0,82.93,63.0
2016,2,21,10,15,0.0,114.5,3.5,19.0,114.5,107.92,83.21
2016,2,21,10,30,0.0,140.0,3.4,19.0,140.0,133.11,103.35
2016,2,21,10,45,0.0,148.5,3.35,19.5,148.5,141.28,109.44
2016,2,21,11,0,0.0,157.0,3.3,20.0,157.0,149.45,115.52
2016,2,21,11,15,0.0,156.0,3.15,20.0,156.5,148.16,114.27
2016,2,21,11,30,0.0,155.0,3.0,20.0,156.0,146.94,113.13
2016,2,21,11,45,3.5,181.5,2.85,20.5,184.5,176.17,136.0
2016,2,21,12,0,7.0,208.0,2.7,21.0,213.0,205.42,158.54
2016,2,21,12,15,7.0,206.0,2.45,21.0,211.5,202.97,156.37
2016,2,21,12,30,7.0,204.0,2.2,21.0,210.0,200.54,154.32
2016,2,21,12,45,10.5,229.0,1.95,21.0,237.0,227.82,175.4
2016,2,21,13,0,14.0,254.0,1.7,21.0,264.0,254.87,195.98
2016,2,21,13,15,8.5,211.5,1.5,21.0,217.5,207.69,159.36
2016,2,21,13,30,3.0,169.0,1.3,21.0,171.0,161.59,123.48
2016,2,21,13,45,11.5,217.0,1.15,21.0,225.0,214.11,164.65
2016,2,21,14,0,20.0,265.0,1.0,21.0,279.0,266.0,204.23
2016,2,21,14,15,25.0,267.0,0.95,21.0,284.5,269.98,207.22
2016,2,21,14,30,30.0,269.0,0.9,21.0,290.0,277.93,213.45
2016,2,21,14,45,53.5,274.5,0.9,21.0,309.0,294.77,226.84
2016,2,21,15,0,77.0,280.0,0.9,21.0,328.0,308.94,237.95
2016,2,21,15,15,66.5,258.0,0.85,21.0,297.5,276.76,213.47
2016,2,21,15,30,56.0,236.0,0.8,21.0,267.0,245.86,190.04
2016,2,21,15,45,28.0,169.0,0.75,21.0,184.5,168.37,130.14
2016,2,21,16,0,0.0,102.0,0.7,21.0,102.0,94.71,72.09
2016,2,21,16,15,0.0,89.5,0.65,20.5,89.5,83.1,63.17
2016,2,21,16,30,0.0,77.0,0.6,20.0,77.0,71.56,54.02
2016,2,21,16,45,0.0,64.5,0.55,20.0,64.5,59.99,44.6
2016,2,21,17,0,0.0,52.0,0.5,20.0,52.0,48.33,34.94
2016,2,21,17,15,0.0,39.5,0.5,19.5,39.5,36.68,25.2
2016,2,21,17,30,0.0,27.0,0.5,19.0,27.0,25.05,16.26
2016,2,21,17,45,0.0,16.5,0.55,19.0,16.5,15.29,7.46
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.55,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.86,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
