Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,657.0,507.29
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,597.7,461.23
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,537.67,413.19
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,474.73,361.48
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,408.9,305.99
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,344.09,250.28
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,281.02,195.08
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,217.49,140.07
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,157.37,91.22
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,99.11,52.84
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,43.58,33.02
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,39.51,29.51
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,35.23,25.55
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,27.49,18.18
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,19.29,7.83
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,47.45,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,150.64,106.35
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,249.93,198.03
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,328.64,268.35
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,416.61,343.83
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,489.88,404.02
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,564.6,462.64
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,630.75,511.81
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,698.04,557.95
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,757.32,595.4
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,815.98,631.11
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,859.34,656.76
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,907.23,684.99
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,947.79,707.56
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,985.59,727.88
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,1015.87,744.99
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,1042.76,759.9
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,1063.15,769.85
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,1079.69,777.49
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1089.17,783.04
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1094.59,786.28
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1093.38,784.69
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1088.05,780.69
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1076.66,773.92
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1061.26,764.76
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1039.51,750.75
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1014.01,734.36
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,983.01,714.89
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,948.59,693.19
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,909.17,668.51
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,866.76,641.62
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,819.19,610.6
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,769.25,577.63
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,715.51,539.71
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,660.11,499.0
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,600.46,454.68
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,540.05,408.22
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,477.18,357.65
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,414.53,305.56
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,346.75,248.49
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,283.81,194.21
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,219.88,139.7
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,159.32,91.18
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,100.08,52.62
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,43.5,32.53
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,39.84,29.42
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,36.02,25.91
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,28.31,18.7
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.16,8.78
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,47.44,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,148.7,107.13
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,245.37,195.62
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,323.99,265.68
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,411.76,340.86
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,484.69,401.27
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,561.87,462.38
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,624.78,510.23
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,691.87,557.89
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,750.77,597.84
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,809.12,636.62
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,858.55,667.56
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,898.95,691.81
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,939.36,714.56
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,977.09,734.98
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,1006.99,750.89
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,1033.53,764.39
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,1053.0,773.12
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,1068.7,779.37
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1077.96,781.93
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1083.24,782.07
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1081.97,778.19
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1076.67,771.95
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1064.84,763.29
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1049.09,752.33
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1028.06,736.72
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1003.33,718.94
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,972.27,698.68
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,937.88,676.36
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,898.6,651.29
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,856.43,624.23
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,809.22,593.27
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,759.74,560.59
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,706.45,523.3
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,651.55,483.62
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,592.92,440.16
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,533.58,394.81
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,471.61,346.09
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,406.83,293.77
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,342.86,241.1
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,280.68,188.82
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,217.81,136.68
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,158.27,90.0
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,96.32,49.57
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,44.92,33.32
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,40.94,29.99
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,36.76,26.21
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,28.64,18.74
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.04,8.9
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,71.42,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,161.43,116.91
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,258.78,204.35
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,336.87,273.49
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,423.74,347.36
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,495.64,405.78
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,568.62,462.34
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,634.62,511.43
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,701.66,557.64
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,759.39,595.83
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,816.41,632.6
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,858.6,658.93
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,905.28,688.09
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,945.49,711.01
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,982.95,731.77
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,1013.0,750.62
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,1039.65,767.32
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,1059.19,778.24
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1074.92,786.78
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1084.19,792.46
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1089.43,795.72
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1088.07,793.25
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1082.64,788.68
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1070.69,781.14
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1054.79,771.15
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1032.59,757.53
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1006.68,741.45
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,975.84,721.64
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,941.61,699.49
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,901.68,673.33
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,858.9,645.01
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,811.41,612.64
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,761.63,578.42
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,707.97,539.29
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,652.83,497.68
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,594.0,452.87
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,534.46,406.1
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,445.68,335.82
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,374.45,278.73
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,331.47,239.7
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,280.17,191.71
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,217.61,138.63
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,158.68,91.64
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,96.89,50.54
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,45.6,34.06
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,41.66,30.73
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,37.51,26.98
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,29.44,19.49
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,20.89,9.85
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,24.99,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,99.18,71.41
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,172.81,136.03
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,163.26,131.34
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,143.28,115.33
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,187.28,152.33
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,243.25,198.29
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,297.96,242.48
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,355.12,287.83
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,564.99,457.26
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,778.46,618.56
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,829.21,653.67
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,878.48,688.15
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,801.29,628.12
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,695.71,541.92
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,870.0,676.22
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,1020.18,780.67
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,953.97,730.67
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,858.19,654.91
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,983.16,748.12
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1087.07,817.82
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1091.41,817.59
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1091.64,815.29
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1081.97,807.74
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1068.23,797.64
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1051.1,784.2
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1029.78,768.11
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,997.5,745.89
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,961.71,721.38
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,923.03,693.79
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,880.93,663.86
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,832.36,631.93
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,781.32,597.86
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,723.98,555.96
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,666.14,511.62
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,606.06,464.47
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,545.22,415.5
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,482.55,363.89
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,419.5,310.46
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,350.05,251.32
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,285.61,195.32
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,220.81,139.76
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,158.67,89.61
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,98.65,50.23
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,44.98,33.67
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,41.19,30.48
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,34.05,24.12
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,27.15,17.72
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,19.88,9.51
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,21.33,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,99.02,72.29
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,183.98,145.3
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,240.81,195.35
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,302.15,247.72
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,356.66,292.38
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,413.52,337.22
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,447.91,362.03
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,467.27,374.58
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,651.95,517.01
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,835.0,646.43
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,814.18,627.16
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,775.55,596.32
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,768.75,585.92
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,759.96,573.86
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,915.1,684.7
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,1056.22,776.36
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,1074.03,784.12
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,1087.87,790.34
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1096.01,793.03
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1100.09,793.28
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1091.46,785.58
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1078.64,775.47
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1025.91,740.68
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,954.42,691.03
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,917.02,665.13
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,877.99,637.82
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,843.3,613.95
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,807.44,589.18
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,791.37,579.31
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,770.83,566.08
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,699.32,515.42
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,631.63,467.09
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,601.64,446.45
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,567.44,421.95
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,550.54,410.57
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,517.99,385.7
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,452.18,333.85
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,386.37,281.03
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,334.45,236.9
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,280.33,189.92
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,218.15,138.39
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,160.14,93.17
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,104.17,57.33
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,55.01,41.82
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,49.85,37.54
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,44.4,32.7
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,34.29,23.54
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.72,11.75
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,22.34,0.11
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,110.6,82.18
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,208.33,166.49
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,279.89,229.43
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,359.94,298.1
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,379.23,314.11
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,381.19,314.83
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,473.9,389.64
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,562.39,459.36
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,614.26,497.43
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,666.09,534.74
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,692.65,550.98
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,714.69,563.61
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,751.29,587.82
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,786.0,610.23
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,771.98,594.4
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,741.4,567.23
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,742.95,565.05
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,742.09,561.08
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,736.69,555.35
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,729.51,548.47
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,782.66,586.75
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,842.43,628.34
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,774.11,576.64
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,705.73,525.3
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,736.11,546.24
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,754.58,558.61
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,642.43,477.45
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,542.54,403.98
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,523.42,390.78
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,504.06,377.04
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,466.05,349.65
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,432.22,325.16
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,466.79,352.56
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,490.7,371.05
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,408.78,310.26
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,337.32,257.0
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,349.91,266.34
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,347.27,261.78
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,320.14,235.68
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,274.84,192.03
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,216.98,143.78
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,163.47,101.65
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,111.11,67.12
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,65.77,51.7
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,58.63,45.65
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,51.92,39.66
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,38.41,27.36
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.25,13.3
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.91,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.11,3.44
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,18.54,10.0
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,27.83,18.06
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,37.14,26.03
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,47.39,34.65
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,57.66,43.11
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,39.49,27.63
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,21.36,12.28
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,174.11,139.23
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,339.76,270.51
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,191.2,151.09
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,48.42,34.02
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,179.39,139.67
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,330.36,256.6
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,276.64,213.77
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,236.86,182.09
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,208.4,159.49
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,180.35,137.21
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,125.28,93.99
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,71.05,51.05
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,108.52,80.54
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,146.13,109.73
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,360.93,275.61
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,570.6,429.9
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,634.23,475.98
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,684.94,512.78
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,806.19,607.01
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,895.27,673.36
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,772.07,583.44
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,656.54,495.42
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,589.15,446.07
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,525.12,398.43
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,503.49,383.32
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,479.8,366.16
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,506.76,388.41
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,506.94,387.49
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,448.29,339.59
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,390.85,291.65
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,331.82,242.05
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,275.45,194.06
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,218.35,146.32
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,165.15,104.24
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,113.81,70.09
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,69.29,54.53
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,61.18,47.48
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,52.63,39.78
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,39.96,28.32
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,27.8,16.06
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,19.16,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,52.84,20.16
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,124.42,92.93
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,210.9,167.38
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,282.33,229.46
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,362.39,297.38
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,227.9,187.63
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.88
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,75.96,57.67
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,104.9,81.09
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,125.97,97.54
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,147.05,113.73
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,155.37,119.78
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,163.81,125.91
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,244.59,189.23
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,340.57,262.65
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,254.36,195.09
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,183.48,139.19
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,433.55,332.92
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,667.8,504.72
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,778.25,586.19
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,885.83,664.22
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,745.32,559.56
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,604.39,453.03
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,600.71,451.68
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,596.23,449.37
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,458.55,347.23
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,327.68,248.0
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,338.48,256.36
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,353.75,267.81
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,432.59,327.83
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,509.35,384.89
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,322.53,245.7
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,144.94,108.72
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,244.27,186.17
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,337.21,256.89
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,342.34,261.23
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,343.84,262.65
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,276.14,211.07
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,217.39,166.32
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,258.96,193.44
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,271.97,192.84
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,176.39,124.85
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,125.67,96.31
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,111.64,79.15
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,80.86,63.99
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,74.63,58.72
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,63.12,48.58
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,45.41,32.82
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,28.14,16.46
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.26
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,12.5,4.82
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,16.68,8.34
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,192.08,155.87
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,378.16,306.73
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,430.51,346.65
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,483.56,386.39
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,606.41,479.69
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,733.68,572.39
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,783.32,603.95
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,831.9,634.38
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,879.23,663.53
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,920.64,688.04
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,951.39,704.49
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,979.24,718.82
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,1004.32,731.37
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,1026.27,741.69
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,1026.76,739.22
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,1033.15,740.7
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,1035.84,738.68
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,1034.79,734.35
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,1024.57,726.29
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,1010.69,716.12
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,878.31,627.59
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,734.24,523.94
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,837.77,601.66
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,910.35,650.5
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,873.73,625.51
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,834.04,599.46
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,788.99,570.6
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,741.72,539.9
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,690.5,504.41
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,637.78,466.92
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,581.01,426.11
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,521.5,381.98
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,461.18,334.95
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,400.64,286.19
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,338.37,235.33
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,277.86,184.97
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,216.27,134.39
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,157.66,88.89
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,97.34,49.71
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,46.53,33.93
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,42.66,30.74
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,38.59,27.14
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,31.06,20.39
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.1,12.44
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,28.27,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,82.12,45.15
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,153.05,117.37
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,232.41,187.11
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,228.55,187.45
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,213.74,176.03
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,157.71,128.8
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,83.82,65.15
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,98.33,76.93
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,112.84,88.44
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,104.93,81.43
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,97.38,74.82
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,106.03,81.46
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,114.68,88.03
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,107.85,82.12
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,101.13,76.38
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,106.42,80.29
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,111.71,84.17
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,208.78,160.34
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,307.52,235.37
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,177.89,135.39
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,52.33,36.3
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,56.56,39.62
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,60.79,42.87
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,70.19,50.3
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,79.6,57.72
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,101.24,74.75
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,122.85,91.68
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,238.64,181.66
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,358.06,271.81
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,366.19,277.31
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,373.59,282.62
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,295.5,224.3
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,218.93,166.26
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,149.81,113.09
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,81.2,59.29
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,113.8,85.49
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,145.74,111.14
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,114.8,86.86
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,83.89,62.4
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,127.31,97.56
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,167.16,129.7
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,121.31,93.41
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,76.1,57.22
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,64.2,47.74
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,52.06,39.84
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,40.4,29.73
