Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,28.77,19.46
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,19.0,10.71
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,9.26,1.83
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.63,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.91,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,7.87,0.87
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,12.04,4.56
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,17.61,9.42
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,23.18,14.23
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,53.46,39.93
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,84.78,66.03
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,70.27,53.52
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,56.75,41.96
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,63.3,47.14
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,69.86,52.26
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,97.78,74.88
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,126.36,97.73
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,180.46,140.61
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,235.31,183.08
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,257.9,199.77
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,280.48,216.36
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,356.08,273.11
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,420.5,320.04
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,465.87,353.1
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,510.67,385.43
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,423.85,320.5
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,329.17,249.34
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,308.71,234.32
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,288.45,219.12
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,258.81,196.43
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,229.48,173.93
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,228.28,173.12
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,227.05,172.25
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,244.78,185.54
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,262.15,198.44
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,271.13,205.37
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,279.68,212.03
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,331.84,252.02
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,378.52,287.1
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,466.57,356.39
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,516.34,392.01
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,456.42,342.98
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,396.76,293.28
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,335.2,241.41
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,275.52,190.18
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,215.67,139.27
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,154.95,90.62
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,99.48,53.92
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,49.65,37.72
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,45.7,34.38
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,41.82,30.85
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,33.55,23.31
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.76,14.61
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.4,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,42.1,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,118.64,75.16
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,194.08,149.9
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,282.46,227.49
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,198.66,162.83
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,64.89,49.63
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,75.8,58.65
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,86.75,67.37
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,106.31,83.16
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,125.88,98.67
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,130.26,101.45
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,134.77,104.31
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,148.16,114.49
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,161.62,124.6
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,190.37,146.71
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,219.29,168.6
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,295.25,226.89
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,386.28,294.88
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,534.36,404.63
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,669.83,500.65
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,761.35,565.79
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,849.3,627.22
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,964.07,709.2
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,1056.1,766.15
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,1043.97,756.74
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,1028.12,746.1
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,1006.72,731.05
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,981.82,713.9
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,951.3,694.11
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,917.66,672.31
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,878.86,647.43
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,837.35,620.59
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,791.09,589.96
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,742.76,557.39
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,690.69,520.13
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,637.17,480.82
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,580.25,438.73
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,520.57,393.12
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,460.1,344.56
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,400.08,294.8
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,338.14,242.81
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,278.07,191.4
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,217.74,140.24
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,156.52,91.33
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,101.11,54.92
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,51.35,39.19
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,46.86,35.39
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,42.6,31.53
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,34.36,24.03
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,25.61,15.41
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,12.79,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,35.65,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,102.7,67.34
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,171.03,132.11
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,251.02,201.29
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,178.47,145.11
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,75.22,58.11
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,110.42,87.37
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,146.18,116.25
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,175.67,139.67
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,205.74,163.12
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,257.14,203.04
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,299.77,235.26
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,405.38,316.12
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,502.52,387.74
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,732.78,560.49
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,954.52,710.06
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,982.74,724.08
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,999.02,732.27
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,1018.48,742.7
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,1034.53,750.96
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,1043.04,754.51
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,1047.82,755.86
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,1044.32,752.62
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,1037.05,747.16
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,1025.12,739.84
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,1009.61,730.34
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,988.69,716.42
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,964.41,700.38
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,934.64,682.09
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,901.87,661.7
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,863.7,637.52
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,823.01,611.39
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,777.58,581.46
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,730.19,549.07
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,679.23,512.5
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,625.9,473.22
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,569.64,430.35
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,513.05,385.98
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,453.14,337.94
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,394.33,289.37
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,330.61,236.49
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,272.11,186.8
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,213.27,137.75
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,158.46,94.63
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,105.2,59.67
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,57.73,44.36
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,52.15,39.64
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,46.86,34.92
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,36.54,25.62
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,26.45,15.95
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,23.08,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,65.02,42.1
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,128.08,98.14
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,199.48,159.54
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,264.85,215.72
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,345.89,283.3
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,208.78,171.12
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,51.13,37.16
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,68.41,51.32
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,85.93,65.4
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,91.62,69.52
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,97.34,73.61
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,144.34,110.95
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,192.07,148.17
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,206.05,158.49
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,220.11,168.84
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,169.73,129.1
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,120.33,89.98
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,175.92,133.35
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,231.98,176.3
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,214.65,162.4
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,197.47,148.76
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,190.02,142.66
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,182.58,136.61
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,165.09,123.07
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,147.73,109.63
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,112.56,82.43
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,77.7,55.29
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,124.92,92.33
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,171.81,128.94
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,274.48,207.91
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,371.96,281.54
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,323.94,245.89
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,276.97,210.86
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,230.01,175.13
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,183.86,139.66
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,221.52,169.3
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,256.93,196.94
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,207.42,158.87
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,159.52,121.83
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,218.61,165.74
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,257.28,190.53
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,205.25,151.72
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,161.23,120.87
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,130.59,98.21
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,106.77,86.74
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,87.65,70.31
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,68.26,53.32
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,49.1,36.33
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,29.91,18.86
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,15.24,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.53,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,18.56,8.46
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,49.16,34.58
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,80.93,61.52
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,127.25,100.57
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,172.23,138.27
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,211.16,169.61
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,249.5,199.68
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,201.37,159.5
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,145.06,112.5
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,162.07,125.59
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,179.24,138.6
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,372.65,292.48
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,554.34,430.93
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,629.56,484.91
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,693.31,530.12
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,718.52,546.44
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,742.03,561.62
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,763.68,576.06
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,783.78,589.41
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,499.15,381.51
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,191.67,144.79
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,193.87,146.78
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,196.01,148.34
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,229.27,173.82
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,262.28,198.87
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,339.51,257.18
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,409.21,308.83
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,308.79,233.85
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,208.19,157.52
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,119.61,89.07
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,31.74,19.69
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,51.36,35.45
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,70.98,51.22
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,97.51,72.38
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,123.76,93.29
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,183.43,140.54
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,240.27,185.1
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,144.45,110.31
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,47.47,32.96
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,28.35,17.59
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,9.28,2.03
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.27,2.05
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.88,0.92
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.48,0.03
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.09,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.7,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.91,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.7,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,7.87,0.91
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,12.04,4.56
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,16.68,8.56
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,21.33,12.51
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,19.01,10.48
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,16.7,8.45
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,35.3,23.95
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,53.96,39.26
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,51.64,37.1
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,49.33,34.99
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,67.56,49.73
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,85.82,64.36
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,293.01,230.21
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,518.9,400.5
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,490.61,375.88
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,474.09,361.04
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,627.96,474.97
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,782.72,583.12
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,606.66,454.81
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,430.17,323.14
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,390.29,294.19
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,341.48,257.87
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,283.7,214.74
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,226.79,171.72
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,347.43,263.21
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,460.75,346.26
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,361.31,272.73
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,261.43,198.02
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,282.02,213.99
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,302.08,229.18
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,244.98,186.05
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,188.79,143.23
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,140.34,105.85
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,92.37,68.29
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,76.97,56.37
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,61.52,44.24
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,153.72,117.84
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,237.41,182.77
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,214.61,164.97
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,192.01,147.54
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,151.8,116.81
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,109.56,84.2
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,93.27,71.45
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,77.12,61.44
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,61.78,48.23
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,46.3,34.64
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,32.04,21.99
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,17.62,9.01
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,8.8,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,39.37,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,88.25,61.3
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,152.07,117.04
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,233.59,186.19
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,164.79,132.61
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,70.71,53.88
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,142.1,113.35
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,213.48,171.05
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,145.44,114.79
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,76.37,57.37
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,188.9,148.32
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,303.45,236.75
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,308.1,238.27
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,312.23,239.87
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,453.26,345.86
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,585.26,439.96
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,462.04,348.26
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,311.96,235.59
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,276.56,208.99
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,241.67,182.19
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,237.47,178.95
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,233.27,175.63
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,359.54,269.28
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,477.92,353.16
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,348.29,259.3
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,217.22,162.35
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,209.54,156.96
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,201.88,151.2
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,228.08,171.05
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,253.94,190.42
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,346.66,259.58
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,432.65,321.87
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,479.06,357.17
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,516.85,386.05
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,344.5,260.36
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,182.29,137.62
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,199.81,151.82
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,216.45,164.91
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,194.44,148.29
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,172.91,132.04
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,153.18,117.3
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,133.95,102.79
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,129.98,100.0
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,125.46,96.71
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,106.7,82.07
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,88.26,70.74
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,68.23,53.69
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,58.08,44.81
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,45.3,33.35
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,33.29,22.07
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,17.1,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.85,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.7,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.4,0.51
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,11.11,3.71
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,15.75,7.7
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,20.4,11.64
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,149.02,119.22
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,285.32,226.9
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,436.73,344.14
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,608.34,469.37
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,666.31,507.23
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,730.71,549.67
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,739.43,553.05
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,747.74,556.66
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,723.15,535.74
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,679.8,502.42
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,821.97,602.78
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,963.1,693.46
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,872.22,628.47
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,766.35,552.66
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,805.09,580.17
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,851.72,610.68
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,943.11,674.98
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,1012.47,717.66
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,1001.14,709.53
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,986.38,700.45
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,965.43,687.63
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,941.33,672.94
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,912.39,654.45
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,880.6,634.19
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,843.86,611.43
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,804.6,586.9
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,762.1,559.98
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,714.92,528.43
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,666.11,494.73
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,615.05,458.39
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,559.49,418.65
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,503.63,377.04
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,444.91,331.19
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,387.08,284.29
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,328.12,235.07
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,267.27,183.63
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,209.38,135.18
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,155.23,92.31
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,103.13,57.89
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,56.57,43.51
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,51.07,38.9
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,47.08,35.35
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,37.88,27.03
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.67,18.32
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.5,0.01
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,12.52,4.88
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,20.42,11.43
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,25.07,15.23
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,29.74,19.01
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,46.98,33.0
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,64.27,46.78
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,91.02,68.05
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,118.46,89.54
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,342.03,262.71
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,557.78,416.42
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,692.89,510.61
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,831.61,603.62
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,927.45,667.44
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,1014.26,719.22
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,1022.46,723.26
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,1027.08,726.31
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,1019.93,721.75
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,1019.15,721.29
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,1007.68,715.56
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,992.73,707.76
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,864.54,624.4
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,726.68,526.4
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,727.74,530.01
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,725.68,530.21
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,778.45,573.29
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,809.1,598.36
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,764.08,568.71
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,717.27,536.79
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,666.21,500.65
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,614.0,462.67
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,558.63,421.82
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,503.14,379.46
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,445.36,333.28
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,388.1,286.08
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,314.76,229.26
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,263.09,191.12
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,218.33,149.23
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,157.94,95.28
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,106.08,60.88
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,59.86,46.35
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,53.46,40.97
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,48.71,36.76
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,38.98,27.99
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,29.42,18.99
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.88,1.13
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,74.43,11.66
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,166.25,121.53
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,237.92,186.13
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,321.11,258.29
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,392.81,319.59
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,470.35,382.96
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,534.18,432.43
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,602.61,483.05
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,663.86,526.34
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,725.43,567.39
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,779.19,600.54
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,831.77,631.9
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,871.2,655.61
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,914.8,681.94
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,950.84,703.37
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,983.97,722.84
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,1011.51,739.54
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,1035.67,754.16
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,1052.3,764.03
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,1065.15,771.67
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,1072.61,775.52
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,1076.17,777.08
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,1072.76,773.39
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,1065.46,767.44
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,1052.83,759.26
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,1036.45,748.83
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,1013.54,732.89
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,987.17,714.86
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,956.1,694.82
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,921.87,672.73
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,882.57,647.62
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,840.61,620.56
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,794.13,591.06
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,745.53,559.7
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,692.74,521.82
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,638.63,481.96
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,581.46,438.37
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,523.7,393.1
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,463.44,344.78
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,399.84,292.55
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,338.1,240.81
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,278.09,189.57
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,217.85,138.58
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,160.76,93.06
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,100.89,52.97
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,50.28,37.91
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,44.42,33.0
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,40.87,29.87
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,34.4,24.04
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,27.56,17.52
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,13.57,1.32
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
