Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,72.35,19.71
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,158.94,116.28
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,231.85,180.29
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,316.72,252.24
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,387.88,311.44
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,464.96,372.47
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,531.82,422.01
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,599.05,469.21
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,659.67,511.61
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,720.64,551.96
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,773.99,585.61
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,826.15,617.83
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,871.61,646.28
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,907.95,668.55
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,943.66,689.06
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,976.46,707.54
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,1003.55,723.01
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,1027.31,736.44
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,1043.64,744.61
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,1056.24,750.63
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1062.98,753.9
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1065.9,755.0
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1062.45,750.9
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1055.18,744.66
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1042.65,736.83
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,1026.46,726.88
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1003.85,713.74
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,977.88,698.51
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,947.29,680.28
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,913.62,659.98
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,875.02,636.29
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,833.85,610.67
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,788.56,582.35
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,741.18,551.67
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,689.49,515.59
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,636.43,477.36
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,580.17,436.17
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,520.87,391.25
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,460.8,343.46
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,401.11,294.3
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,339.51,242.78
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,279.8,191.88
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,220.02,141.3
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,159.08,92.69
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,104.0,56.29
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,54.27,41.52
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,48.35,36.54
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,45.04,33.6
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,37.41,26.74
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,29.32,19.12
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.4,2.44
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,43.24,13.97
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,92.12,67.14
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,147.5,115.2
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,209.21,168.17
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,280.62,228.4
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,354.03,289.15
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,246.65,201.19
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,107.47,83.57
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,92.4,71.05
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,78.24,59.17
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,119.21,92.22
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,160.91,125.2
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,266.48,208.67
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,367.57,285.99
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,294.91,228.42
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,214.73,164.99
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,287.81,221.52
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,374.72,287.03
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,296.14,226.41
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,212.17,161.45
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,222.7,169.55
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,233.14,177.42
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,384.36,291.81
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,527.86,395.91
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,357.3,270.03
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,187.59,141.27
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,190.01,143.39
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,192.35,145.21
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,183.39,138.33
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,174.51,131.53
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,239.16,181.32
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,302.62,229.41
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,524.77,404.15
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,705.63,538.69
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,655.36,500.09
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,604.72,461.77
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,549.26,419.23
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,495.47,376.75
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,439.35,331.37
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,384.04,285.4
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,327.24,237.89
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,272.71,191.56
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,217.64,145.24
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,166.23,104.35
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,116.53,71.09
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,72.12,56.92
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,62.72,48.88
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,55.49,42.47
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.65,32.78
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,33.28,22.28
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.81,4.38
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,63.51,26.44
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,135.22,98.47
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,201.13,155.33
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,277.77,220.32
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,344.29,276.21
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,421.17,338.52
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,348.89,280.1
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,248.08,196.47
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,253.78,199.77
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,257.47,201.01
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,240.04,186.0
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,212.76,163.41
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,545.91,426.34
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,859.83,651.56
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,765.77,577.94
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,643.74,482.39
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,667.73,498.84
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,690.39,513.58
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,854.95,634.72
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,1010.26,738.93
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,1017.18,741.63
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,1020.56,743.21
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,1014.29,738.88
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,1014.49,738.94
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,1002.93,730.95
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,987.91,720.8
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,965.28,704.58
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,939.61,686.5
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,834.83,613.89
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,726.28,532.67
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,665.72,489.76
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,607.12,447.57
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,673.66,501.79
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,711.2,533.17
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,660.46,495.8
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,609.09,457.57
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,554.78,416.12
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,500.33,373.51
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,443.01,327.75
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,383.52,279.34
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,325.86,231.77
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,270.4,185.32
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,214.5,139.07
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,162.38,98.33
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,112.21,65.4
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,67.73,52.02
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,59.35,45.09
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.15,39.76
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,43.04,30.85
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.43,21.21
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.38,4.51
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,56.13,25.62
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,128.1,93.78
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,190.23,147.47
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,260.89,207.6
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,326.87,263.52
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,399.04,323.06
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,460.86,372.27
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,525.37,422.14
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,588.99,469.79
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,650.03,514.39
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,704.11,553.09
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,758.15,590.63
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,804.06,620.8
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,848.59,649.61
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,885.94,673.32
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,921.17,695.43
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,948.75,713.29
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,967.43,725.12
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,984.16,734.59
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,997.61,741.91
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,1004.66,746.21
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,1008.31,748.36
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,1007.55,747.69
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,1003.33,744.82
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,990.74,735.79
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,974.87,724.7
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,807.07,602.12
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,633.64,469.33
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,517.86,385.64
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,412.12,307.29
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,541.85,406.29
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,657.17,491.59
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,625.57,468.51
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,593.18,445.18
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,601.8,454.53
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,593.64,450.16
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,541.31,410.52
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,489.56,370.48
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,434.69,326.52
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,384.07,285.38
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,311.89,230.3
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,252.94,187.14
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,189.84,141.0
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,145.85,111.0
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,123.98,94.58
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,103.25,82.62
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,88.3,70.02
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,82.3,64.72
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,61.19,46.36
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,39.28,27.04
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,20.48,7.69
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,71.0,37.45
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,149.73,112.3
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,227.08,179.74
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,322.32,261.82
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,394.79,323.59
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,473.18,387.85
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,545.79,445.36
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,622.32,503.74
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,681.92,545.69
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,744.56,587.05
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,801.16,622.72
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,856.99,656.85
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,896.55,678.86
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,940.3,703.34
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,977.17,723.09
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,1011.19,740.7
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1037.81,753.86
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1060.94,764.7
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1077.37,771.76
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1090.01,776.54
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1095.73,779.22
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1097.48,779.64
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1094.74,775.89
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1088.03,769.88
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1073.96,761.0
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1056.11,749.92
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1032.68,735.43
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1005.73,718.8
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,973.13,698.12
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,937.36,675.4
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,897.34,650.28
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,854.58,623.17
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,807.32,592.13
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,757.89,559.41
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,704.37,521.56
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,649.52,481.75
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,591.46,438.75
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,532.79,393.98
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,471.59,345.46
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,407.08,293.25
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,344.9,241.53
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,284.29,190.33
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,223.29,139.57
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,165.84,94.58
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,105.29,54.57
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,54.03,40.38
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,46.78,34.42
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,43.76,31.84
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,36.98,25.82
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,29.81,19.18
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.57,4.19
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,73.01,41.0
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,153.92,115.49
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,221.41,174.25
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,302.1,242.93
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,371.29,300.68
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,446.07,360.75
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,511.96,411.91
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,580.82,463.54
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,640.22,507.47
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,700.25,550.04
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,754.02,586.82
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,803.89,620.33
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,848.97,648.79
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,892.19,675.54
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,928.01,697.4
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,961.2,717.37
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,987.66,733.62
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,1002.09,741.9
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,1018.35,750.4
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,1031.07,756.62
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,1037.17,759.8
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,1039.64,760.78
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,1035.41,756.33
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,1027.58,749.69
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,1014.31,740.55
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,997.67,729.34
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,972.98,711.77
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,952.49,697.12
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,920.94,676.28
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,886.7,653.66
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,844.6,625.65
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,801.11,596.54
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,755.84,565.28
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,709.14,531.85
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,469.75,355.32
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,270.78,202.65
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,272.54,205.21
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,274.99,207.77
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,264.46,200.06
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,252.81,191.35
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,252.0,189.9
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,246.86,183.91
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,143.99,106.32
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,52.07,36.72
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,91.04,63.62
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,112.31,90.23
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,95.43,76.17
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,83.09,65.65
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,61.36,46.75
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,38.7,26.8
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,21.35,9.26
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.17,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,53.53,29.75
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,103.01,75.03
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,157.48,121.2
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,216.98,171.09
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,239.97,191.21
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,252.29,201.83
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,244.24,194.24
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,220.27,173.33
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,263.69,207.06
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,308.21,240.96
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,296.66,230.14
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,283.25,217.96
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,227.13,173.86
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,182.51,138.46
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,199.46,151.07
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,216.46,163.55
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,275.02,207.96
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,333.93,251.92
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,645.43,488.45
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,938.42,695.58
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,752.68,558.61
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,554.87,410.7
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,535.2,396.52
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,515.4,381.67
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,411.53,306.1
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,303.86,226.43
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,554.8,414.61
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,774.89,569.96
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,704.44,518.63
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,634.59,468.54
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,493.74,367.04
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,358.4,266.95
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,371.18,277.08
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,382.53,285.73
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,437.86,328.04
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,483.5,362.01
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,422.54,317.19
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,366.77,276.21
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,363.22,273.14
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,346.96,259.02
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,321.22,238.18
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,300.26,221.3
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,231.92,170.14
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,171.55,125.69
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,147.55,109.97
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,123.43,99.04
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,105.1,83.8
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,84.32,66.13
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,60.37,45.55
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,36.43,24.72
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,19.78,8.45
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,11.49,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,80.2,49.87
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,147.56,112.2
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,216.07,171.81
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,295.73,240.05
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,363.36,297.66
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,440.97,361.44
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,508.45,414.63
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,579.22,468.62
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,638.71,512.52
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,698.88,555.41
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,754.2,591.64
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,805.63,624.18
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,850.37,652.9
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,893.27,679.82
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,850.14,645.23
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,785.66,592.28
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,904.5,676.34
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,1008.33,740.48
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,1026.96,747.37
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,1042.19,752.67
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,1048.85,753.31
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,1051.82,751.52
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,1050.1,745.88
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1044.69,737.94
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,1032.11,728.58
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,1016.0,717.2
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,994.55,701.27
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,969.75,683.45
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,939.95,665.51
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,907.14,645.66
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,869.24,623.13
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,828.69,598.61
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,783.86,569.89
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,736.97,539.01
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,686.13,503.98
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,633.72,466.85
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,578.39,426.13
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,519.68,381.81
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,460.59,335.78
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,401.7,288.4
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,341.33,239.22
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,282.58,190.32
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,222.92,140.83
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,166.11,96.13
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,106.6,56.34
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,56.45,42.79
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,47.66,35.41
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,44.28,32.44
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,37.99,26.9
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,31.33,20.75
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,19.87,8.96
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.53,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,19.39,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,91.46,58.11
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,162.17,122.5
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,226.72,179.35
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,303.6,245.7
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,370.6,302.66
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,442.85,362.06
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,307.07,251.02
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,114.16,88.63
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,129.59,101.02
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,145.03,113.1
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,170.72,133.19
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,196.69,153.22
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,207.19,161.03
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,217.76,168.9
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,242.25,187.3
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,266.77,205.49
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,309.7,238.11
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,365.1,279.69
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,401.09,305.72
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,436.78,331.26
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,581.46,439.4
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,713.1,534.47
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,621.91,465.63
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,521.86,390.65
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,430.47,323.94
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,334.4,252.37
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,418.95,315.93
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,494.47,371.31
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,553.56,415.55
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,603.21,452.55
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,713.35,540.25
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,794.27,604.17
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,750.77,573.73
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,705.77,541.87
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,652.53,501.88
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,601.37,462.66
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,536.15,411.86
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,477.17,365.3
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,418.8,319.09
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,366.52,277.3
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,316.42,236.69
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,271.88,199.91
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,223.27,160.91
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,179.66,127.41
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,141.75,101.15
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,108.45,88.36
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,90.68,73.21
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,78.26,62.37
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,60.62,46.8
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,42.48,30.5
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,24.54,12.89
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.18,2.89
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.21,8.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,22.25,13.51
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,29.23,19.56
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,36.21,25.52
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,42.74,30.95
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,49.27,36.3
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,187.12,153.03
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,333.57,273.05
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,176.57,143.09
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,25.11,15.38
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,68.05,51.04
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,111.63,86.73
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,153.48,120.72
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,195.75,154.64
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,155.86,122.05
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,116.47,89.86
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,129.91,100.71
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,143.37,111.49
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,224.83,176.69
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,306.75,240.92
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,309.57,242.82
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,312.26,244.82
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,412.95,322.99
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,504.19,392.22
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,303.14,237.4
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,105.89,80.38
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,380.47,300.75
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,637.59,495.17
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,425.04,332.56
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,218.23,169.81
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,127.22,97.78
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,36.4,24.21
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,220.93,173.58
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,392.71,306.55
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,329.8,257.5
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,270.69,211.72
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,198.89,155.59
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,124.68,96.6
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,140.29,109.83
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,154.74,122.06
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,131.26,103.35
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,108.22,84.86
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,93.29,72.92
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,78.47,60.86
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,60.69,48.31
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,51.72,40.31
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.13,32.49
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.55,24.4
