Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,15.75,7.98
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.11,3.91
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.4,0.62
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.7,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.85,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.33,0.51
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,17.61,8.71
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,26.91,16.69
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,38.54,26.57
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,50.2,36.34
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,37.14,25.43
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,24.13,14.52
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,68.4,51.08
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,114.31,88.25
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,285.35,227.1
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,465.61,366.4
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,412.22,321.68
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,350.71,271.34
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,395.25,304.82
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,440.36,337.87
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,409.33,312.53
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,376.96,286.49
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,309.94,235.84
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,236.6,179.79
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,369.64,280.1
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,496.02,371.29
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,638.27,474.64
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,777.91,571.74
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,893.33,654.97
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,984.66,713.23
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,892.64,648.42
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,785.85,568.58
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,739.85,535.76
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,692.07,501.14
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,719.61,521.75
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,739.64,536.3
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,706.45,513.3
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,673.12,490.53
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,701.88,516.6
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,712.22,528.39
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,665.41,495.29
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,617.23,460.77
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,515.21,384.41
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,442.61,329.57
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,433.78,322.32
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,401.77,293.68
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,345.57,246.78
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,290.63,200.15
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,235.29,153.34
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,182.05,109.63
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,125.98,68.41
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,77.8,41.95
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,47.1,35.01
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,44.54,32.89
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,40.5,29.42
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,36.2,25.55
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,28.91,18.92
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.17,11.21
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.63,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.83,5.47
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,27.86,17.3
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,40.99,28.71
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,56.93,42.27
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,72.82,55.53
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,175.24,140.51
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,279.44,224.88
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,347.24,277.66
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,411.53,326.55
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,556.14,438.88
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,698.53,542.58
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,694.45,536.07
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,660.32,506.33
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,638.3,486.82
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,619.55,469.1
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,684.16,515.79
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,761.3,569.57
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,746.88,556.6
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,738.74,548.44
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,878.6,651.87
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,996.1,727.83
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,639.65,483.68
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,235.99,176.47
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,481.97,362.03
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,710.39,522.65
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,852.49,628.55
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,961.82,702.74
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,940.33,687.35
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,916.08,671.33
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,717.56,532.73
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,521.83,385.25
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,551.78,408.77
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,576.57,427.17
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,442.45,330.29
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,318.65,238.86
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,406.46,305.92
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,486.27,364.26
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,343.0,258.55
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,216.65,163.6
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,305.61,231.31
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,375.38,280.34
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,333.26,246.86
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,290.94,213.03
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,241.93,175.59
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,205.84,149.26
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,163.57,117.52
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,128.51,93.89
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,101.55,81.62
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,86.54,69.0
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,75.46,59.57
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,59.2,45.38
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,43.18,31.05
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,26.74,15.74
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,13.74,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,33.84,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,96.31,58.94
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,151.67,109.12
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,218.6,166.49
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,160.75,126.03
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,61.72,46.01
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,137.52,108.82
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,216.47,172.79
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,261.05,207.23
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,299.0,235.75
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,306.17,240.33
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,320.15,250.04
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,347.19,269.52
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,373.94,288.48
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,456.31,350.6
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,530.49,405.43
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,599.74,455.55
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,682.0,513.71
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,615.02,462.4
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,554.91,415.95
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,640.18,478.09
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,735.69,545.1
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,655.67,486.15
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,575.03,426.65
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,711.12,527.46
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,826.92,610.78
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,725.54,536.42
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,621.08,459.54
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,702.78,521.61
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,774.25,574.71
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,826.26,618.16
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,858.23,642.36
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,824.49,619.55
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,788.29,595.23
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,705.74,533.81
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,633.75,477.1
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,564.79,425.66
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,501.42,377.98
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,319.45,242.91
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,150.24,113.1
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,212.38,161.77
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,269.84,205.77
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,253.44,192.96
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,235.95,179.26
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,223.03,166.5
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,206.58,150.25
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,170.21,122.9
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,128.65,93.82
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,81.74,64.58
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,51.51,38.85
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,46.97,34.98
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,42.15,30.65
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.56,22.87
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.92,14.38
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.6,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,16.95,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,41.41,24.11
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,76.18,54.44
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,114.55,86.9
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,154.7,120.93
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,198.07,157.15
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,311.54,249.45
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,435.21,348.06
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,512.09,407.91
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,595.13,471.04
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,590.45,464.43
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,566.68,443.27
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,682.52,531.21
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,801.6,614.8
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,843.27,640.49
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,876.52,660.45
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,910.19,680.89
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,941.36,699.49
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,933.31,693.02
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,899.77,666.22
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,966.53,714.47
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,1017.0,747.32
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,1024.02,750.94
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,1027.44,752.6
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,1026.8,750.6
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,1022.57,746.38
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,853.68,629.26
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,666.6,488.72
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,825.91,611.67
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,952.24,700.16
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,924.12,680.41
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,893.07,659.67
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,857.19,635.92
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,818.82,610.36
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,777.25,581.9
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,733.57,551.63
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,685.15,516.23
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,635.47,479.12
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,583.5,440.0
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,530.78,399.2
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,476.06,354.98
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,416.73,306.16
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,359.04,257.88
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,302.52,209.63
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,242.98,158.77
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,185.5,111.11
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,135.59,74.89
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,85.67,47.01
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,51.85,38.99
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,49.13,36.82
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,44.88,33.26
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,40.36,29.27
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,32.77,22.34
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,24.72,14.38
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,36.96,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,104.26,63.99
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,163.59,117.6
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,235.49,179.19
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,299.12,234.72
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,369.47,294.41
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,432.24,346.22
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,497.04,397.73
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,556.33,442.43
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,616.86,486.3
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,671.69,525.19
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,726.28,561.83
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,769.58,588.64
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,816.24,617.34
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,857.72,643.92
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,897.06,668.83
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,930.37,688.14
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,960.86,705.44
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,985.39,719.8
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,1006.68,732.07
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,1022.16,740.98
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,1034.08,747.74
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,1039.88,750.29
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,1042.0,750.65
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,1039.43,746.66
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1033.18,740.5
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1020.41,731.8
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1004.21,721.07
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,983.83,708.16
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,960.29,693.27
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,931.39,674.56
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,899.53,653.94
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,863.6,629.64
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,825.05,603.58
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,782.52,576.77
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,737.86,548.2
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,688.81,513.05
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,638.63,476.15
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,586.38,436.91
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,533.31,395.95
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,477.46,351.79
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,421.6,306.34
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,359.49,255.55
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,302.98,207.91
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,245.85,159.48
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,190.88,114.24
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,137.05,74.61
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,86.79,46.4
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,46.97,34.58
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,45.16,33.12
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,41.54,30.12
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,37.71,26.75
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,31.36,21.01
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,24.66,14.34
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.18,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,32.15,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,90.2,55.33
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,145.94,104.5
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,215.93,163.18
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,277.09,214.83
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,344.83,270.27
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,406.29,319.24
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,471.48,369.08
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,529.41,411.85
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,588.86,454.18
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,642.68,491.82
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,694.47,526.27
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,742.8,556.51
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,790.07,585.46
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,831.03,610.71
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,870.07,634.47
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,903.58,653.69
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,927.38,666.61
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,952.1,680.94
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,973.81,693.36
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,989.41,700.61
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,1001.68,705.9
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,1008.55,710.02
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,1011.93,712.14
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,875.26,622.79
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,710.9,506.55
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,861.67,617.02
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,979.13,693.51
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,960.0,679.5
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,937.87,665.06
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,910.51,648.16
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,880.33,629.44
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,845.28,607.93
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,807.74,584.59
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,766.37,558.12
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,723.0,529.62
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,676.3,497.16
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,628.27,462.88
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,577.01,425.8
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,525.05,387.01
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,466.83,341.93
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,412.14,298.03
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,356.17,251.9
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,301.38,205.91
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,245.91,159.44
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,192.35,115.82
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,135.59,74.21
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,87.05,46.9
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,52.08,38.66
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,49.76,36.88
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,45.97,33.76
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,41.96,30.26
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,34.45,23.47
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.68,15.08
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,29.77,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,83.81,51.08
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,137.1,97.1
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,201.72,150.31
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,265.09,202.9
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,334.75,259.52
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,379.22,295.64
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,422.8,329.78
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,497.38,386.7
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,578.04,446.47
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,606.66,465.8
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,628.7,480.2
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,701.74,531.98
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,775.8,580.83
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,816.06,606.33
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,854.46,630.65
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,886.92,649.6
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,916.75,666.72
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,868.3,632.48
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,800.51,580.98
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,898.45,650.59
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,980.74,701.32
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,784.57,567.84
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,544.84,394.17
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,628.43,454.43
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,701.07,504.31
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,842.43,607.22
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,957.9,685.2
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,873.38,627.75
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,787.63,565.92
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,745.03,537.01
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,703.44,508.2
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,754.49,549.91
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,785.66,576.25
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,745.48,548.68
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,703.7,519.62
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,628.22,464.09
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,564.84,416.75
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,543.45,403.21
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,508.88,378.22
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,443.6,328.04
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,389.19,286.09
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,349.66,253.06
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,300.04,210.27
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,248.13,167.11
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,198.7,127.09
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,150.69,92.07
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,107.21,66.84
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,73.92,57.41
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,68.4,52.86
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,60.97,46.6
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,53.14,39.75
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,41.26,29.2
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.81,17.65
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,27.83,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,78.69,48.06
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,130.62,93.19
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,193.17,145.07
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,252.29,194.33
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,322.15,250.7
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,382.1,298.7
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,445.91,348.29
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,503.58,391.2
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,563.36,434.33
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,616.65,472.7
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,670.22,510.49
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,717.75,541.53
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,761.72,569.69
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,802.5,596.2
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,841.56,621.38
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,778.95,574.45
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,691.25,507.02
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,827.12,606.7
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,951.98,689.68
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,968.14,697.55
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,972.57,698.91
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,898.14,647.98
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,796.2,573.15
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,809.29,582.28
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,820.46,589.3
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,898.07,647.83
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,951.97,684.27
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,932.68,671.7
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,910.68,657.94
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,802.95,583.49
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,696.87,504.45
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,753.75,551.34
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,786.72,578.23
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,746.91,551.31
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,705.58,522.51
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,657.5,487.81
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,609.86,452.75
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,560.49,416.68
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,507.76,377.18
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,454.86,335.74
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,402.84,293.9
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,349.86,250.88
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,298.57,208.4
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,246.57,165.25
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,197.67,125.79
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,149.8,90.81
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,106.18,65.4
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,72.81,56.25
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,67.63,51.99
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.18,45.73
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.32,38.89
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.83,28.72
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.79,17.6
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,31.32,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,87.96,53.01
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,141.54,99.95
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,209.08,156.21
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,269.73,207.52
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,337.37,263.37
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,396.85,312.0
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,459.89,361.95
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,517.4,405.6
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,576.66,449.18
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,627.82,485.39
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,680.72,520.76
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,727.86,551.0
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,773.95,580.01
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,814.3,605.53
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,852.75,629.54
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,879.17,644.11
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,909.44,661.19
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,933.13,675.17
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,953.87,687.31
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,970.03,695.2
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,982.93,701.08
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,989.99,704.78
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,993.6,706.46
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,992.32,704.29
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,987.59,700.1
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,976.5,692.96
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,962.2,683.93
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,942.98,672.31
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,920.84,658.86
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,759.53,549.44
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,599.96,432.26
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,711.8,518.34
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,793.95,576.88
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,754.07,551.32
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,712.16,524.7
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,665.8,492.09
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,618.18,457.75
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,568.11,420.38
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,517.35,381.5
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,375.28,276.58
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,287.45,213.14
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,304.22,220.64
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,298.63,205.14
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,244.74,160.04
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,189.11,115.13
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,138.65,78.02
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,91.92,51.02
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,57.54,43.17
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,56.77,42.62
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,52.06,38.69
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,46.21,33.58
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.29,25.67
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.98,16.93
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,24.8,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,66.04,39.54
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,120.76,85.93
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,180.89,135.71
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,238.59,184.04
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,303.81,237.7
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,362.07,285.35
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,428.61,338.15
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,485.92,381.93
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,545.38,426.12
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,538.12,417.96
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,512.8,396.14
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,625.72,480.77
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,744.89,565.74
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,785.91,592.03
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,825.46,617.54
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,702.39,524.87
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,545.0,404.28
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,743.63,552.83
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,928.67,680.65
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,942.7,686.55
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,953.47,691.68
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,961.53,696.22
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,966.43,698.83
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,963.12,696.23
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,956.63,691.73
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,945.74,684.18
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,931.98,674.88
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,832.96,603.45
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,729.28,526.09
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,793.45,576.82
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,838.66,611.91
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,784.12,571.74
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,734.19,534.23
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,675.78,493.88
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,619.41,454.43
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,616.28,454.69
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,598.72,443.51
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,551.04,408.0
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,503.48,371.91
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,453.78,333.45
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,405.14,294.92
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,354.57,254.76
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,306.02,215.5
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,256.6,175.33
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,210.03,138.39
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,164.28,105.32
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,122.81,80.46
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,89.36,69.82
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,82.14,63.93
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,75.64,58.54
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,63.87,48.45
