Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,48.42,34.95
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,32.43,20.56
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,17.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,23.76,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,63.24,37.45
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,112.47,79.48
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,176.22,132.27
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,233.68,180.29
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,298.57,233.6
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,256.52,202.07
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,188.3,147.05
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,296.12,233.16
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,417.69,327.03
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,429.5,333.77
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,425.87,329.08
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,529.81,407.13
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,642.85,488.85
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,616.79,466.08
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,593.58,445.7
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,673.29,502.95
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,767.08,567.6
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,783.61,576.54
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,797.6,584.23
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,830.93,604.74
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,862.41,623.66
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,878.93,633.54
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,893.04,641.97
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,881.16,632.21
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,867.1,621.3
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,821.83,589.97
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,780.51,561.21
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,757.01,545.04
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,732.94,528.36
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,700.38,506.04
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,668.12,483.85
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,668.08,485.32
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,664.67,484.14
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,616.96,450.45
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,571.4,418.22
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,518.18,380.41
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,466.32,343.28
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,472.0,348.5
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,470.96,347.49
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,441.33,324.72
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,401.91,292.72
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,345.67,249.5
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,298.16,213.39
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,255.13,176.66
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,206.82,135.75
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,161.65,102.99
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,120.66,78.42
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,86.06,67.06
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.37,60.78
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,69.0,52.98
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,61.78,46.71
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.36,34.09
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.46,20.63
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.7,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,25.33,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,67.5,40.06
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,123.46,87.55
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,185.51,139.19
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,246.42,190.24
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,319.67,250.55
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,379.36,299.08
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,443.01,349.25
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,503.99,396.05
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,568.05,443.81
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,536.25,416.27
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,480.32,370.19
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,620.15,476.71
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,768.42,581.63
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,808.82,605.75
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,847.38,628.91
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,880.07,648.04
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,903.26,660.71
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,825.52,604.62
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,715.87,521.29
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,727.82,527.96
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,738.13,532.82
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,651.2,470.79
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,563.54,407.71
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,612.01,441.98
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,650.14,468.3
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,819.06,593.27
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,954.42,684.98
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,934.68,669.84
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,912.23,654.21
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,886.14,637.59
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,857.36,619.19
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,823.55,597.43
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,787.52,574.07
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,747.7,547.99
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,706.02,519.59
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,598.01,439.29
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,510.82,373.37
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,501.95,368.79
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,479.84,353.25
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,433.62,318.23
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,388.72,283.65
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,345.86,249.64
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,299.16,211.43
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,248.13,172.6
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,211.99,146.75
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,170.92,116.41
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,131.6,90.58
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,99.67,78.09
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,87.34,67.99
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,74.07,56.99
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,60.24,45.22
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,45.85,32.7
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.95,19.36
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.73,0.52
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,23.69,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,63.23,37.6
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,112.46,79.58
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,176.87,132.87
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,232.37,179.6
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,294.01,230.54
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,352.15,278.18
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,414.84,328.29
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,280.79,222.42
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,113.29,85.54
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,127.19,96.4
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,141.09,106.97
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,199.61,152.27
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,259.33,197.39
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,226.11,170.86
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,193.08,144.75
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,228.91,171.36
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,264.91,197.51
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,303.42,225.62
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,352.25,260.85
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,447.71,329.26
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,543.24,395.39
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,525.19,381.72
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,506.76,368.37
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,548.94,397.62
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,590.03,425.48
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,651.21,468.91
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,702.49,505.14
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,825.36,598.22
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,916.97,662.95
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,890.34,645.51
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,861.02,627.0
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,828.14,604.97
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,792.73,581.11
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,752.44,554.42
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,710.26,525.65
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,665.08,493.32
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,618.42,459.17
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,568.38,422.35
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,514.59,381.78
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,461.36,339.7
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,408.43,296.71
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,353.81,251.91
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,300.44,207.24
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,246.95,162.22
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,191.22,116.76
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,140.66,79.16
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,93.81,51.38
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,55.35,41.14
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,53.23,39.46
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,49.22,36.13
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,44.96,32.41
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.43,24.87
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.91,16.94
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,19.61,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,48.73,28.43
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,99.1,70.63
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,153.08,115.28
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,209.26,161.83
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,273.48,214.5
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,337.69,266.17
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,400.02,315.19
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,460.2,361.67
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,524.66,410.28
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,582.22,452.04
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,636.48,490.52
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,689.67,527.87
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,743.7,564.36
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,785.28,591.71
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,825.42,617.86
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,859.36,638.87
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,895.72,661.4
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,920.65,676.82
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,942.8,690.44
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,962.06,701.11
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,970.28,704.55
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,977.77,708.39
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,981.91,710.13
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,982.82,708.81
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,980.38,705.43
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,969.59,697.46
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,955.67,687.91
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,937.42,675.84
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,916.3,661.97
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,890.07,644.57
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,861.09,625.38
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,828.23,602.38
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,792.94,577.79
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,752.99,551.2
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,711.11,522.66
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,665.83,490.12
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,619.22,455.98
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,569.81,419.93
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,516.59,380.15
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,463.32,338.47
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,410.34,295.88
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,356.27,251.93
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,303.39,208.02
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,249.32,162.83
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,192.66,116.84
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,141.61,79.03
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,94.22,50.94
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,54.18,40.06
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,51.61,38.09
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,47.93,35.05
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,44.04,31.64
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,36.65,25.07
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.92,16.99
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.08,0.4
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,25.29,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,67.54,39.69
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,123.08,87.08
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,185.02,138.68
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,246.54,190.33
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,320.62,251.44
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,380.83,300.52
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,445.06,351.26
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,506.4,398.52
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,570.89,446.8
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,624.06,485.03
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,675.3,520.38
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,724.94,553.08
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,774.11,584.88
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,815.04,610.27
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,854.12,634.08
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,881.34,649.82
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,912.61,668.25
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,937.21,683.26
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,958.83,696.35
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,975.29,704.92
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,988.52,711.48
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,995.46,715.23
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,998.92,716.88
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,996.42,714.81
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,990.44,710.64
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,979.59,703.44
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,965.52,694.27
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,946.56,680.61
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,924.7,665.18
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,898.59,648.16
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,869.65,629.29
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,835.42,606.88
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,798.72,582.74
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,759.02,556.45
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,717.29,528.43
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,670.27,494.61
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,622.35,459.47
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,572.78,422.31
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,519.41,381.57
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,466.07,339.84
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,412.97,297.15
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,358.09,252.65
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,304.39,208.16
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,250.6,163.27
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,194.45,117.8
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,143.27,79.9
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,95.72,51.65
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,55.66,41.12
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,53.96,39.9
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,49.98,36.7
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,45.76,33.1
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.18,25.52
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.69,17.64
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.47,0.93
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,29.26,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,82.58,49.08
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,135.73,95.72
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,200.7,149.89
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,267.55,206.06
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,342.22,267.8
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,403.09,317.47
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,467.66,368.37
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,528.93,415.35
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,591.4,461.83
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,644.91,500.04
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,698.35,535.7
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,747.24,567.27
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,790.08,594.05
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,830.96,618.88
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,869.82,641.95
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,903.36,661.41
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,934.39,679.05
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,958.53,693.17
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,979.53,705.28
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,995.72,713.2
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,1008.52,719.03
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,1014.36,721.65
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,1016.61,722.14
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,1014.75,718.7
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,1009.28,713.13
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,997.83,705.03
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,983.01,694.95
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,963.59,681.02
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,941.1,665.28
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,913.76,647.89
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,883.48,628.64
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,848.26,606.16
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,810.48,581.93
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,769.57,555.49
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,726.53,527.44
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,680.23,495.41
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,632.38,461.06
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,580.93,423.33
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,528.64,383.97
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,474.41,342.2
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,420.04,299.05
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,364.38,254.21
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,309.49,208.93
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,248.12,158.62
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,194.0,114.62
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,140.51,74.8
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,90.27,44.97
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,46.76,33.6
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,40.82,28.72
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,38.21,26.65
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,35.46,24.31
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,29.92,19.43
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.08,13.94
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.81,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,27.24,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,77.11,45.43
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,129.27,90.98
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,192.77,143.8
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,251.81,193.57
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,321.96,251.34
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,382.21,299.9
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,446.43,349.83
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,503.58,392.83
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,562.54,435.69
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,616.47,474.18
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,670.75,511.79
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,719.52,542.36
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,765.08,569.86
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,805.93,593.87
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,845.06,616.03
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,879.53,633.77
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,911.79,649.56
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,937.1,661.81
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,951.63,667.13
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,969.18,672.85
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,983.65,676.36
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,990.93,680.86
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,994.81,683.53
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,991.65,681.7
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,985.01,677.87
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,974.75,673.24
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,961.38,666.73
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,943.3,655.96
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,922.41,643.43
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,896.88,628.62
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,868.6,612.03
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,835.52,592.26
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,799.96,570.72
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,759.89,545.57
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,717.93,518.22
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,672.37,487.31
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,624.32,453.88
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,573.78,417.51
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,522.75,379.72
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,469.36,339.14
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,416.57,297.79
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,362.02,254.56
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,304.39,208.11
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,250.63,164.09
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,199.99,123.5
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,150.02,86.74
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,103.93,59.11
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,64.9,48.88
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,63.73,48.05
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,57.31,42.85
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,50.54,37.12
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.0,28.74
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,31.02,19.6
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.65,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,22.99,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,61.34,35.33
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,110.4,77.52
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,174.23,130.15
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,232.3,178.5
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,298.37,232.61
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,350.21,274.49
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,405.29,317.53
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,446.47,348.16
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,484.62,375.41
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,517.8,398.2
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,547.18,417.52
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,645.26,488.39
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,748.29,558.38
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,691.18,513.11
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,611.22,451.21
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,562.14,413.9
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,518.84,379.91
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,558.13,407.38
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,597.27,433.97
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,792.29,574.01
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,969.95,689.92
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,919.12,654.71
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,855.46,608.09
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,766.52,547.44
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,676.71,484.79
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,522.5,378.71
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,359.65,262.42
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,539.0,393.06
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,702.26,505.76
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,596.28,430.88
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,495.87,359.76
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,464.61,338.44
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,434.16,317.18
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,586.32,434.1
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,708.04,523.59
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,663.36,490.89
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,617.19,457.47
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,567.19,420.98
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,516.68,383.06
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,464.4,342.11
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,412.04,299.95
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,358.47,255.84
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,306.11,211.91
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,248.01,163.61
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,196.09,120.93
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,148.94,88.02
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,112.94,69.3
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,66.02,50.25
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,52.99,39.42
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,48.98,36.18
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,44.71,32.53
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,36.9,25.57
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.85,17.23
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.04,1.61
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,26.8,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,75.92,44.06
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,127.51,89.61
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,189.94,141.56
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,251.47,192.98
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,318.61,247.82
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,377.43,295.26
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,440.13,344.13
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,498.42,388.15
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,558.96,432.43
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,611.62,469.15
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,662.5,503.08
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,543.67,411.26
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,369.45,276.63
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,465.65,347.75
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,555.13,410.93
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,732.6,538.43
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,894.63,643.35
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,820.76,589.93
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,715.11,511.86
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,853.79,609.68
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,971.61,682.02
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,979.07,684.68
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,983.14,686.57
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,982.33,684.23
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,978.11,679.97
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,968.56,673.97
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,955.82,666.14
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,937.76,654.39
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,916.79,640.92
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,789.57,557.42
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,665.88,469.0
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,743.47,529.81
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,795.07,567.77
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,686.22,492.21
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,593.9,424.8
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,616.86,445.91
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,618.11,449.78
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,568.48,413.79
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,518.32,376.68
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,397.82,288.9
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,318.52,232.34
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,324.25,232.49
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,303.14,207.4
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,240.68,164.01
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,214.48,152.07
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,164.85,106.88
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,102.3,57.04
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,61.23,45.74
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,59.45,44.48
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,54.89,40.83
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.0,35.84
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.2,28.08
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,31.01,19.63
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.63,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,24.95,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,70.82,40.79
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,122.18,85.8
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,184.28,137.26
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,242.99,186.37
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,312.66,243.18
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,371.87,290.93
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,435.17,340.3
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,493.68,384.55
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,554.46,429.07
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,607.89,466.29
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,661.74,502.52
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,709.71,532.3
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,754.5,559.0
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,795.68,582.92
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,835.18,605.18
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,868.87,623.19
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,900.27,639.4
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,925.36,653.24
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,939.71,660.36
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,957.27,668.88
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,971.75,675.48
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,979.08,679.79
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,983.06,682.24
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,983.76,682.02
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,981.09,679.82
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,970.59,673.76
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,956.93,665.87
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,938.44,655.05
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,917.13,642.5
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,797.85,564.06
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,681.2,480.48
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,750.66,534.33
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,795.07,566.64
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,755.44,542.07
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,713.87,516.12
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,601.36,434.82
