Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,512.57,369.23
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,529.19,384.1
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,524.13,380.51
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,467.62,337.3
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,414.46,295.45
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,359.66,251.78
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,305.97,207.92
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,251.83,163.14
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,199.74,120.88
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,144.02,79.42
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,96.23,50.52
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,51.68,37.6
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,48.99,35.56
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,45.61,32.87
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,42.02,29.84
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,35.48,24.04
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,28.56,17.57
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.03,1.89
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,26.59,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,75.18,42.74
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,127.85,89.43
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,191.44,142.37
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,252.88,193.99
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,320.18,249.34
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,380.25,298.17
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,444.28,348.49
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,501.58,392.19
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,560.89,436.0
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,614.18,473.88
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,665.78,508.98
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,713.92,540.06
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,761.23,569.99
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,802.21,595.05
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,841.43,618.59
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,874.83,637.95
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,898.87,651.0
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,924.23,666.58
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,946.73,680.29
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,963.23,688.8
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,976.54,695.35
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,984.58,700.04
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,989.21,702.71
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,989.5,701.32
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,986.38,697.89
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,975.89,691.33
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,962.18,682.84
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,944.5,671.87
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,923.86,659.05
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,897.58,642.33
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,868.49,623.78
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,835.41,602.76
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,799.8,579.94
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,674.48,490.79
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,567.95,410.62
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,607.47,444.04
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,623.47,458.39
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,526.62,385.63
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,456.71,332.8
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,446.21,324.77
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,415.95,298.81
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,361.91,255.29
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,309.13,211.89
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,251.08,164.48
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,199.78,123.01
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,149.3,85.29
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,102.49,56.6
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,59.21,43.98
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,56.91,42.17
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,52.66,38.79
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,47.46,34.4
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.03,26.98
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.2,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.22,2.68
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,26.09,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,73.68,41.64
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,126.06,88.26
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,189.07,140.69
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,253.76,195.07
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,326.06,254.94
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,386.07,303.99
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,449.94,354.48
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,510.85,401.28
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,573.16,447.73
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,626.47,485.78
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,679.84,521.72
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,729.26,553.75
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,778.13,584.78
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,813.21,605.58
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,851.64,628.43
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,885.31,648.01
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,916.57,665.83
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,941.04,680.47
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,962.48,693.17
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,979.21,701.81
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,992.63,708.39
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1000.17,712.77
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1004.17,715.04
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,1000.16,710.89
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,992.52,704.6
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,982.49,698.05
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,969.18,689.51
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,949.98,676.18
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,927.9,661.1
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,901.57,644.4
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,872.42,625.86
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,838.89,604.61
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,802.89,581.59
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,763.38,555.66
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,721.82,528.18
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,676.19,495.95
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,629.08,461.92
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,579.01,424.82
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,528.19,386.22
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,470.74,341.98
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,416.84,299.05
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,361.8,254.73
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,307.89,210.27
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,245.12,166.13
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,215.07,150.64
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,165.47,105.45
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,97.94,51.87
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,53.85,39.51
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,52.85,38.79
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,49.26,35.93
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,45.45,32.71
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.47,25.7
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.4,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.82,2.59
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,25.62,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,72.3,40.41
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,125.19,87.46
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,188.81,140.13
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,254.26,194.84
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,327.72,255.33
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,303.63,238.43
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,247.08,193.46
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,351.32,275.73
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,471.5,367.25
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,576.54,445.92
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,686.76,524.82
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,628.34,477.01
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,539.1,405.76
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,581.75,435.17
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,624.31,463.36
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,620.96,457.71
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,602.97,442.32
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,623.45,456.45
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,653.99,477.12
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,713.3,517.07
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,772.04,555.8
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,699.78,504.24
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,635.36,457.8
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,691.78,498.31
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,753.25,541.04
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,804.95,577.6
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,856.31,613.48
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,800.12,574.68
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,747.49,538.35
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,653.44,473.31
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,566.24,411.71
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,669.78,489.54
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,758.96,554.56
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,682.99,500.19
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,614.14,450.88
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,626.74,464.46
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,621.88,463.72
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,453.82,338.74
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,330.33,245.43
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,300.02,223.53
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,270.65,201.95
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,301.02,220.25
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,309.45,215.96
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,251.44,167.77
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,201.84,127.39
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,157.56,101.21
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,139.96,98.81
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,106.0,83.71
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,91.87,72.09
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,77.76,60.38
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,63.04,47.84
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,50.24,36.63
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,33.99,22.22
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.66,4.37
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.2
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,32.99,20.74
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,50.59,35.65
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,71.98,53.4
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,93.47,70.93
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,153.52,119.64
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,221.64,174.2
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,286.35,225.1
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,356.5,279.26
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,325.61,253.37
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,277.52,213.95
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,333.75,257.02
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,391.67,300.47
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,400.75,305.85
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,408.6,310.44
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,433.39,327.42
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,457.9,343.96
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,460.73,344.97
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,462.92,345.64
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,595.23,442.21
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,727.46,534.85
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,684.28,502.18
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,649.32,475.86
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,397.13,295.32
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,140.22,102.28
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,95.31,68.21
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.62,33.73
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.68,97.76
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,216.34,160.18
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,210.53,155.72
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,204.72,151.43
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,229.37,169.96
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,253.61,188.07
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,254.28,188.65
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,254.85,189.23
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,184.4,136.53
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,114.51,83.41
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.34,71.32
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,120.34,88.95
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,157.28,117.72
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,167.55,126.12
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,176.86,133.84
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,146.09,110.36
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,115.98,87.23
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,9.08
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,6.32
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.93
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.51
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.58,8.41
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,48.18,32.57
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,75.65,55.62
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,107.99,82.41
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,142.6,110.84
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,215.02,169.15
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,297.76,234.44
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,395.68,310.57
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,497.92,387.97
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,468.5,362.96
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,424.93,327.1
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,486.02,371.2
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,538.74,407.92
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,686.24,517.28
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,839.24,620.85
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,770.9,569.26
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,675.49,495.59
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,710.47,518.62
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,744.48,539.88
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,764.51,552.05
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,783.24,563.42
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,789.37,566.67
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,793.63,568.84
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,827.84,591.2
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,864.98,614.9
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,784.63,558.99
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,704.93,503.37
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,681.44,487.74
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,657.67,471.52
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,662.3,475.61
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,664.94,478.16
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,680.63,491.11
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,689.33,498.98
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,662.32,480.65
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,633.63,461.11
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,591.27,431.14
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,549.21,401.16
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,527.34,387.12
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,499.91,367.81
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,462.28,339.1
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,415.55,301.39
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,353.76,253.47
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,307.98,218.21
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,258.8,175.3
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,200.83,124.91
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,150.52,86.95
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,103.93,57.82
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,59.99,44.98
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,56.76,42.41
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,52.52,38.93
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,47.4,34.51
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.36,27.42
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.96,19.68
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.6,3.36
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,26.54,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,74.69,39.5
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,127.99,88.4
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,193.9,143.01
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,255.59,194.87
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,325.58,252.43
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,385.5,300.68
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,449.23,350.0
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,508.16,393.42
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,568.14,435.9
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,620.82,472.36
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,673.54,506.49
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,633.78,473.59
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,565.57,419.63
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,614.64,452.61
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,663.97,484.24
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,793.6,574.59
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,905.9,643.86
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,931.36,657.62
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,953.82,670.37
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,969.67,677.69
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,982.21,683.07
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,945.22,659.33
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,885.24,614.71
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,889.16,615.89
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,890.68,615.03
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,934.37,649.04
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,960.14,664.95
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,941.76,652.06
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,920.5,637.94
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,894.99,623.07
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,866.67,606.39
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,833.12,586.28
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,797.16,564.46
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,758.12,540.05
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,717.05,514.08
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,590.72,423.81
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,491.4,351.01
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,469.64,336.77
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,441.31,317.08
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,420.92,302.46
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,394.22,282.17
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,354.92,251.51
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,309.45,214.06
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,258.16,175.2
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,215.64,144.27
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,177.09,117.85
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,139.81,94.99
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,104.18,80.54
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,89.95,69.24
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,76.12,58.08
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,61.69,46.09
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,47.38,33.79
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.54,20.76
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.76,4.0
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,20.72,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,54.92,27.62
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,104.09,71.6
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,166.13,122.47
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,222.27,169.2
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,285.42,220.89
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,342.83,266.78
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,404.61,314.43
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,461.0,355.59
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,524.45,399.94
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,578.02,436.14
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,632.35,471.36
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,680.47,501.17
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,728.18,529.39
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,769.44,554.48
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,809.34,578.43
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,843.19,597.68
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,874.89,615.47
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,901.7,632.03
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,920.91,643.95
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,936.95,653.32
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,949.95,660.84
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,958.82,666.67
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,964.55,670.68
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,967.66,673.19
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,967.49,673.77
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,957.71,667.99
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,944.82,660.44
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,815.62,574.87
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,680.83,479.6
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,701.14,495.73
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,715.4,506.74
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,463.54,334.89
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,222.58,160.72
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,181.92,131.76
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,141.76,102.25
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,114.68,82.04
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.75,61.77
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.47
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,102.7,74.87
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,157.23,117.35
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,160.17,119.72
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,161.81,121.13
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,153.85,114.2
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,146.26,108.24
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,120.65,95.63
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,102.81,81.19
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,85.21,66.61
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,67.22,51.36
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,50.61,36.96
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,34.28,22.49
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,17.65,4.66
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,24.15,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,68.1,34.27
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,120.41,82.91
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,181.89,134.26
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,158.89,121.54
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,112.08,85.84
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,265.38,209.07
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,433.86,340.47
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,491.68,383.81
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,551.66,427.83
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,605.48,465.9
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,659.7,502.95
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,705.64,532.13
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,752.92,561.69
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,710.27,528.42
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,641.67,474.93
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,775.63,571.71
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,900.26,652.82
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,919.03,663.16
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,942.14,677.31
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,959.36,686.27
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,973.38,693.3
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,981.15,697.85
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,985.55,700.43
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,986.64,699.63
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,984.35,696.82
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,974.19,690.2
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,960.83,681.7
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,943.03,669.46
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,922.36,655.49
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,896.59,639.28
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,868.05,621.29
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,834.78,600.16
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,799.15,577.38
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,759.99,552.1
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,718.82,525.13
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,624.82,455.78
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,550.63,399.95
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,545.69,399.77
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,523.76,385.06
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,471.55,344.74
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,419.75,303.72
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,348.43,250.53
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,303.98,219.21
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,262.86,181.55
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,206.87,130.39
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,157.14,92.95
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,111.23,64.01
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,68.05,51.53
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,63.33,47.73
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,57.52,42.95
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.16,37.51
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.29,28.9
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.95,19.58
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.6,3.42
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,22.56,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,63.71,31.25
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,116.16,79.81
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,177.16,130.1
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,235.7,178.64
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,305.45,235.0
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,365.21,282.86
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,429.1,332.38
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,486.59,375.64
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,546.27,419.19
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,515.73,393.68
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,461.72,350.48
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,599.76,453.37
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,745.94,554.97
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,787.88,579.46
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,828.26,603.32
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,766.34,556.97
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,679.09,490.57
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,679.89,489.97
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,677.98,486.98
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,831.45,596.16
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,977.35,689.67
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,976.84,687.35
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,981.61,689.79
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,981.04,688.0
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,977.12,684.25
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,967.49,678.47
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,954.77,670.87
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,938.3,660.97
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,919.0,649.33
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,893.68,633.86
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,865.68,616.64
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,695.17,498.75
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,535.06,381.19
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,641.38,464.23
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,719.59,524.16
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,675.66,493.25
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,630.2,461.18
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,578.58,423.64
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,527.75,385.56
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,474.89,344.92
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,422.13,303.16
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,367.67,259.6
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,314.31,215.83
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,255.84,167.62
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,203.51,124.83
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,151.81,85.82
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,103.55,55.49
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,58.07,42.93
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,53.54,39.36
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,49.57,36.2
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,45.34,32.63
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.05,26.19
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.39,18.31
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.81,2.96
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,24.74,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,69.58,33.08
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,124.44,84.99
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,190.36,139.42
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,250.78,189.77
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,318.7,244.87
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,379.64,293.67
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,444.68,343.9
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,503.41,387.96
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,564.13,432.07
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,619.0,470.4
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,672.1,506.08
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,720.98,536.99
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,769.03,566.77
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,810.75,592.67
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,850.69,617.13
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,885.15,636.96
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,910.23,650.63
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,935.81,664.66
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,958.46,676.78
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,975.53,685.43
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,989.39,692.16
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,997.94,697.13
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,1003.03,700.11
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,999.6,696.52
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,992.66,690.94
