Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,982.46,684.88
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,969.06,676.93
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,834.78,588.9
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,687.96,484.62
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,677.69,479.18
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,666.31,472.15
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,749.96,535.76
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,806.37,576.61
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,767.22,552.35
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,726.07,526.77
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,680.92,495.63
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,634.36,462.7
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,582.36,425.0
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,531.11,386.73
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,477.84,345.92
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,424.83,304.12
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,369.6,260.18
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,315.58,216.13
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,257.35,168.7
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,205.61,126.81
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,154.12,88.0
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,106.27,57.91
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,60.98,45.24
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,55.93,41.17
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,52.08,38.13
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,48.0,34.7
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,38.99,26.85
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.17,18.84
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.2,3.13
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,18.02,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,47.52,21.36
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,97.81,67.26
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,160.69,118.82
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,219.05,167.44
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,286.25,222.83
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,345.47,271.05
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,409.53,321.71
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,474.06,370.62
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,538.22,417.77
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,592.2,456.64
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,646.88,495.0
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,698.04,529.67
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,749.17,562.77
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,787.94,586.79
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,828.22,611.6
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,863.87,632.98
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,897.49,652.83
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,923.93,668.93
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,947.56,683.22
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,957.71,687.6
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,973.11,695.56
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,981.39,700.12
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,986.31,702.67
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,985.89,700.73
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,982.08,696.77
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,972.03,690.13
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,958.85,681.6
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,941.34,669.21
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,921.01,655.11
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,895.62,638.92
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,867.54,620.97
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,835.13,600.27
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,800.31,578.04
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,761.26,552.55
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,720.27,525.11
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,675.26,493.49
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,628.58,460.0
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,578.75,424.22
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,528.36,386.94
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,475.01,345.65
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,422.26,303.76
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,368.56,260.73
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,311.72,214.51
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,244.53,167.6
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,215.03,153.36
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,170.19,111.3
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,111.1,62.65
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,68.08,51.02
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,63.31,47.31
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,57.87,42.87
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.91,37.8
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.84,29.9
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.34,21.29
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.97,4.63
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,16.88,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,41.58,17.16
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,92.75,63.5
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,147.74,109.1
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,210.62,161.34
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,278.98,218.18
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,262.59,206.95
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,229.87,180.31
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,276.5,216.5
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,325.24,253.42
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,282.02,217.65
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,214.97,163.22
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,308.73,235.17
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,408.26,309.4
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,474.63,357.73
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,543.27,406.8
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,558.57,415.19
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,572.19,422.47
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,679.59,500.47
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,788.91,577.48
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,765.48,556.92
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,748.13,541.01
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,794.18,573.24
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,846.34,608.7
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,915.24,659.02
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,974.22,696.7
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,964.59,689.2
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,951.76,680.13
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,933.07,666.28
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,911.57,650.76
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,885.97,633.72
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,857.75,615.01
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,825.16,593.73
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,790.21,570.92
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,750.89,544.9
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,709.8,516.66
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,665.33,485.27
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,619.5,452.29
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,570.5,416.38
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,521.04,379.24
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,469.17,339.43
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,417.33,298.56
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,360.55,253.72
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,308.51,211.36
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,255.16,167.35
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,203.72,125.54
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,153.67,88.08
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,107.33,59.04
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,62.48,46.18
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,55.88,40.95
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,52.04,37.84
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,47.38,33.88
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.96,26.57
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.16,18.62
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.2,2.95
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.19
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,34.27,21.34
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,55.0,38.87
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,87.6,65.59
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,119.49,91.67
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,199.95,157.02
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,292.68,231.63
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,317.99,250.66
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,331.24,259.76
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,406.61,317.49
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,477.9,370.9
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,539.22,415.83
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,613.31,469.04
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,630.98,479.18
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,656.3,494.63
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,776.42,583.14
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,886.04,658.14
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,913.0,673.13
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,937.25,686.6
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,956.36,696.56
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,972.52,704.58
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,973.03,702.34
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,978.92,703.83
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,985.47,705.8
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,979.69,699.85
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,970.99,691.87
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,959.08,681.97
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,857.71,611.08
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,751.57,532.24
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,818.99,585.23
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,866.29,619.55
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,836.14,598.52
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,803.11,576.03
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,729.75,524.3
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,663.72,475.19
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,594.66,426.62
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,530.58,381.05
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,521.92,376.93
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,504.71,365.31
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,449.53,324.38
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,399.02,286.57
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,365.7,258.85
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,314.31,214.78
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,260.27,170.4
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,208.43,128.52
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,159.76,94.8
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,121.85,73.96
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,81.18,61.55
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,72.77,54.91
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,64.46,48.24
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,55.67,40.92
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.76,31.48
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.84,22.49
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.96,4.46
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,17.45,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,45.93,17.38
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,96.25,65.35
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,159.18,117.34
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,218.84,167.11
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,293.25,228.69
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,357.81,281.73
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,427.11,337.03
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,489.81,386.02
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,556.18,436.5
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,576.94,449.6
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,583.95,452.02
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,674.58,519.22
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,764.54,581.01
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,765.55,578.49
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,746.41,559.51
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,832.98,620.32
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,908.46,668.78
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,933.71,682.73
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,955.98,694.92
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,973.54,703.98
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,987.88,710.98
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,995.93,715.11
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,1000.47,717.09
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,997.49,713.16
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,990.9,707.06
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,980.94,700.08
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,967.7,691.09
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,891.98,639.12
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,807.9,575.0
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,810.27,577.65
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,809.7,577.87
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,760.13,543.39
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,710.92,509.14
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,727.02,525.54
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,726.2,528.77
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,680.23,496.44
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,633.13,462.41
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,583.28,426.62
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,532.61,389.13
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,476.37,345.78
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,423.11,303.35
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,368.21,259.26
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,314.31,214.89
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,259.57,169.26
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,206.9,126.09
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,150.43,83.37
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,101.66,52.63
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,55.61,40.53
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,50.4,36.4
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,47.11,33.74
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,43.63,30.76
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,37.18,25.09
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.4,18.0
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.82,2.55
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,16.64,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,43.71,15.15
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,94.74,64.09
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,158.61,116.84
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,219.58,167.85
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,290.72,226.96
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,353.49,278.72
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,418.11,330.63
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,402.4,317.23
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,365.43,286.01
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,500.91,392.53
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,651.53,506.82
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,699.04,537.6
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,748.58,569.48
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,791.04,596.59
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,831.86,622.21
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,867.08,643.87
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,893.07,659.08
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,918.97,675.12
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,942.04,689.22
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,960.58,699.12
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,976.0,706.98
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,984.7,711.66
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,989.99,714.23
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,990.89,712.83
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,988.35,709.32
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,978.44,702.32
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,965.28,693.32
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,948.57,680.95
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,928.84,666.72
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,903.86,650.25
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,876.03,631.93
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,843.24,609.25
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,807.87,584.86
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,768.61,559.0
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,727.26,531.55
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,681.01,498.84
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,633.83,464.47
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,584.45,427.88
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,531.48,387.88
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,477.56,346.13
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,424.23,303.77
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,369.63,260.08
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,316.17,216.29
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,258.19,169.15
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,207.26,128.07
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,156.18,89.6
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,108.88,59.74
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,65.77,48.92
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,61.71,45.79
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,56.81,41.91
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.2,37.21
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.48,29.59
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.38,21.28
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.96,4.18
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,17.77,2.87
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,48.25,31.35
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,83.94,60.82
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,120.87,91.41
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,160.63,124.15
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,197.36,153.97
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,235.38,184.16
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,295.52,231.45
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,369.03,288.05
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,511.6,399.59
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,668.81,517.58
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,718.23,549.08
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,767.11,579.91
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,803.31,602.3
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,843.03,626.91
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,877.26,647.45
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,909.09,666.19
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,935.11,682.05
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,958.12,695.9
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,974.98,704.51
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,988.52,711.01
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,996.66,713.74
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,1001.29,714.29
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,997.39,709.76
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,989.85,703.06
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,980.45,696.48
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,967.76,687.88
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,949.11,675.53
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,927.58,661.39
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,901.82,644.55
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,873.27,625.91
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,840.02,603.12
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,804.42,578.78
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,765.19,553.16
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,723.92,525.97
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,678.4,493.88
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,631.68,460.19
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,580.06,423.27
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,529.15,385.71
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,476.07,344.68
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,423.39,302.88
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,368.91,259.44
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,315.59,215.86
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,257.44,168.23
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,206.1,126.6
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,155.33,88.51
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,108.33,58.97
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,63.6,46.92
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,57.6,42.19
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,53.85,39.26
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,48.95,35.17
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.57,27.87
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.8,19.89
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.03,2.92
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,16.59,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,43.53,12.29
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,96.19,64.61
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,161.69,118.3
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,222.72,169.19
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,293.84,228.0
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,202.56,158.37
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,79.82,58.94
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,91.73,68.21
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,103.65,77.25
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,269.69,208.96
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,445.86,342.63
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,596.53,456.32
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,757.91,570.41
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,800.08,597.33
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,840.54,623.4
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,869.8,640.34
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,903.5,660.16
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,929.98,674.66
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,953.56,687.17
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,971.47,696.3
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,986.22,703.43
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,994.74,707.74
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,999.79,709.95
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,998.82,707.34
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,994.33,702.64
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,984.93,696.44
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,972.2,688.23
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,954.91,675.76
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,934.57,661.53
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,908.96,645.24
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,880.47,627.16
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,847.51,606.12
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,811.99,583.32
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,772.49,557.71
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,730.89,530.51
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,684.49,498.3
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,637.03,464.19
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,587.47,427.89
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,537.08,390.04
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,480.2,346.6
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,426.58,304.3
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,371.75,260.66
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,317.98,216.78
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,263.35,171.76
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,206.72,126.15
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,154.93,87.28
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,106.76,57.0
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,61.89,45.5
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,56.84,41.56
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,53.05,38.59
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,48.23,34.57
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.2,27.56
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.82,19.9
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.04,2.74
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.99,1.97
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,56.98,37.62
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,94.24,68.6
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,134.56,102.23
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,178.39,138.49
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,219.83,172.26
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,270.93,212.78
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,353.99,277.66
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,457.27,355.86
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,424.51,327.69
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,378.51,289.19
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,383.68,291.0
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,375.65,282.85
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,288.32,216.04
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,193.29,142.81
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,323.31,239.86
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,449.07,329.93
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,454.4,331.64
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,459.12,333.35
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,735.21,535.04
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,976.16,693.72
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,984.9,696.6
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,990.24,699.07
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,921.87,652.03
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,828.81,583.18
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,848.74,596.29
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,860.42,603.47
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,774.61,544.85
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,691.22,487.46
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,791.36,562.87
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,866.25,615.52
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,831.8,592.99
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,795.37,569.79
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,755.75,544.11
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,714.37,516.1
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,670.87,485.89
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,625.62,453.82
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,576.22,417.87
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,526.29,380.7
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,474.05,341.03
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,418.84,298.29
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,364.41,256.14
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,315.31,217.49
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,252.92,173.27
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,221.59,155.26
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,180.0,119.6
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,124.36,76.53
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,81.07,61.41
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,67.87,50.83
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,61.61,45.87
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,55.02,40.36
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.86,31.53
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.56,22.98
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.33,3.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.34,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.48,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,17.62,8.13
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,28.78,17.66
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,43.22,29.7
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,58.09,41.94
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,74.49,55.19
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,90.87,68.15
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,120.97,91.87
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,151.45,115.44
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,195.79,149.66
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,250.2,190.91
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,229.83,174.02
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,217.62,163.54
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,300.1,225.32
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,376.01,280.47
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,425.39,315.28
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,475.29,349.94
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,471.74,346.06
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,467.29,341.8
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,530.62,386.1
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,604.58,436.43
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,612.44,439.96
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,619.43,443.22
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,601.64,429.36
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,575.2,409.88
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,780.79,559.49
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,950.92,674.33
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,844.31,600.49
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,733.02,519.71
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,807.04,577.58
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,860.76,617.21
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,828.66,595.08
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,794.32,571.96
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,755.02,546.43
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,713.99,518.31
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,669.02,486.8
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,623.2,454.04
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,575.29,419.98
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,524.1,382.64
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,471.19,342.26
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,419.65,301.92
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,367.1,260.47
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,316.2,219.39
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,265.08,178.12
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,218.97,141.66
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,171.58,106.6
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,128.44,79.28
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,90.8,69.74
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,90.94,70.17
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,80.44,61.59
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,69.49,52.36
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,53.84,38.91
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,38.86,25.6
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.29,4.36
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.69,0.35
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,69.05,45.87
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,118.78,86.84
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,180.88,137.62
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,248.45,193.07
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,313.48,246.01
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,377.82,297.39
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,440.66,346.7
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,508.57,398.79
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,568.86,443.4
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,626.05,484.8
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,678.94,522.34
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,732.24,559.03
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,775.7,587.27
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,817.9,614.3
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,855.82,638.25
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,887.76,657.9
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,915.76,674.33
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,941.09,688.88
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,960.57,699.7
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,977.0,708.53
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,986.8,714.01
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,993.28,717.41
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,989.47,712.88
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,982.18,706.24
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,973.68,700.17
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,962.02,692.13
