Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,944.52,678.9
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,924.28,664.0
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,898.64,646.8
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,870.49,627.97
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,837.86,606.38
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,803.12,583.33
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,764.4,556.75
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,724.03,528.34
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,679.92,496.99
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,634.37,464.03
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,582.87,427.04
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,532.84,390.07
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,480.25,349.58
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,428.4,308.68
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,374.82,266.24
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,322.97,224.29
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,270.3,181.38
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,220.98,141.88
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,172.68,106.08
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,128.19,77.96
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,86.85,66.27
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,79.56,60.55
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,71.79,54.34
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.09,49.57
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,52.12,37.49
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,38.87,25.57
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.28,3.93
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,12.95,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,31.35,1.22
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,86.25,57.43
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,144.7,105.88
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,211.04,161.0
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,283.3,221.05
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,344.16,271.44
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,414.19,327.59
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,477.31,376.49
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,544.25,426.83
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,599.47,467.48
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,655.36,507.6
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,706.46,542.28
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,754.96,574.26
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,797.34,601.24
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,838.07,626.72
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,873.36,648.13
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,906.4,667.83
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,925.4,677.64
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,948.76,690.42
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,967.07,700.04
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,982.24,707.64
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,991.17,712.41
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,996.66,715.05
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,997.77,713.77
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,995.44,710.39
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,986.14,703.8
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,973.5,695.2
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,956.29,682.56
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,935.97,668.03
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,910.33,651.24
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,881.8,632.59
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,849.12,610.13
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,813.78,585.92
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,773.25,559.2
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,730.64,530.92
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,685.36,499.63
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,638.43,465.8
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,588.05,429.62
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,536.81,391.7
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,415.99,301.92
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,338.6,245.5
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,339.53,242.38
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,315.02,214.96
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,259.82,169.16
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,207.56,126.6
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,151.07,83.93
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,102.45,53.25
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,57.38,41.81
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,52.93,38.34
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,49.37,35.54
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,45.61,32.38
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.54,25.34
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.48,17.92
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.87,0.99
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,16.17,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,42.43,0.35
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,102.04,67.25
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,165.78,120.2
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,231.34,175.07
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,306.62,237.58
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,368.3,288.67
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,434.49,341.76
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,497.0,389.95
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,561.52,438.14
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,615.87,477.92
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,670.43,515.62
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,720.48,548.97
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,764.69,577.68
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,806.6,604.01
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,846.63,628.69
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,880.73,649.27
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,912.3,668.01
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,938.31,682.92
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,961.29,695.8
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,979.15,705.31
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,993.62,712.67
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,1001.58,715.55
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,1005.99,716.25
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,999.35,709.94
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,988.73,701.23
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,979.48,695.06
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,966.98,686.87
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,948.57,675.2
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,927.29,661.7
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,902.27,645.52
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,874.48,627.52
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,841.46,604.73
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,806.05,580.36
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,767.56,556.1
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,727.04,530.1
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,680.23,496.68
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,632.41,461.95
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,582.92,426.27
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,532.87,389.18
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,479.52,347.99
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,423.37,303.85
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,368.97,260.55
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,316.01,217.44
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,263.03,174.02
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,213.55,134.25
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,163.97,97.31
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,118.6,68.78
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,77.07,57.98
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,70.88,53.15
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.34,47.83
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.44,41.99
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.55,34.22
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.24,23.16
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.68,2.15
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,18.22,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,50.85,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,109.9,71.63
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,179.19,129.37
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,241.69,182.47
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,312.93,242.03
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,375.11,293.47
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,441.78,346.81
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,501.33,393.21
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,561.25,438.55
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,616.53,478.7
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,672.11,516.96
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,721.1,548.1
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,769.06,577.84
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,811.62,603.98
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,846.12,624.22
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,880.48,644.13
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,912.26,662.07
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,938.21,675.99
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,961.2,688.13
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,978.22,696.6
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,991.86,702.96
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,1000.01,707.37
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,1004.67,709.7
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,1003.31,706.87
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,998.43,701.96
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,988.64,695.54
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,975.54,687.13
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,956.9,674.1
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,935.31,659.3
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,909.47,643.2
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,880.81,625.38
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,847.38,604.36
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,811.55,581.63
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,772.1,556.31
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,730.58,529.36
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,685.1,497.76
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,638.35,464.38
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,586.52,427.6
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,535.18,389.97
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,481.46,348.65
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,428.06,306.45
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,373.04,262.53
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,319.17,218.49
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,260.13,170.44
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,207.7,128.03
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,156.14,89.14
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,108.36,58.98
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,63.62,47.05
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,58.74,43.13
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,54.62,39.79
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.09,35.09
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.69,27.78
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.92,19.7
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,16.11,0.55
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.07,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,26.42,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,81.22,53.02
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,138.85,100.73
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,205.95,155.92
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,279.21,216.09
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,340.54,266.26
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,411.07,322.12
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,473.3,370.22
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,538.85,419.46
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,595.41,460.34
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,652.8,500.7
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,701.99,532.76
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,750.37,562.79
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,793.48,589.4
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,831.52,612.16
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,865.6,631.97
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,897.11,649.85
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,924.04,664.07
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,948.23,676.36
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,963.87,683.03
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,976.15,687.6
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,984.96,689.99
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,990.48,690.36
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,986.66,685.35
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,979.41,678.4
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,970.06,672.42
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,957.6,664.62
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,938.87,651.64
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,917.5,637.14
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,891.75,621.88
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,863.57,605.0
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,831.03,585.2
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,796.5,563.91
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,757.78,538.69
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,716.13,511.05
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,670.6,480.2
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,624.69,448.35
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,575.35,414.02
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,526.01,378.71
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,474.66,340.38
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,424.02,301.55
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,371.76,261.21
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,321.5,221.54
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,270.42,180.78
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,221.85,142.63
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,174.1,107.87
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,130.83,80.79
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,90.56,68.66
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.6,62.47
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,77.38,58.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,66.7,49.58
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,51.68,36.73
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,37.3,23.91
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.41,1.08
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,27.65,15.5
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,46.53,31.81
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,72.9,53.56
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,104.58,79.5
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,133.9,103.18
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,164.18,127.17
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,221.38,171.97
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,290.98,225.16
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,393.36,303.43
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,496.47,379.97
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,540.06,408.78
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,583.06,436.68
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,715.03,531.48
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,839.23,613.51
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,875.57,634.01
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,909.73,653.43
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,929.26,662.95
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,953.29,675.4
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,971.77,684.59
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,987.09,691.83
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,996.12,696.66
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,1001.71,699.49
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,997.14,694.68
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,988.94,687.82
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,980.19,682.55
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,968.24,675.36
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,950.39,663.47
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,929.7,649.86
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,904.42,634.44
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,876.44,617.28
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,843.74,597.23
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,811.73,577.48
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,771.04,551.82
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,728.48,524.12
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,683.59,493.39
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,637.15,460.83
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,586.32,424.23
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,534.97,386.27
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,481.46,345.73
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,428.23,304.28
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,373.9,261.57
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,316.46,215.61
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,261.49,171.16
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,209.13,129.26
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,157.83,90.95
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,110.48,61.23
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,66.37,49.19
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,61.36,45.3
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,55.93,40.87
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,49.89,35.74
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.35,27.46
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.35,18.37
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,13.32,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,34.71,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,94.99,61.48
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,157.98,114.39
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,219.76,166.25
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,294.86,228.42
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,357.62,279.91
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,425.24,333.54
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,486.99,380.3
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,551.69,427.5
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,607.83,467.58
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,664.58,506.77
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,712.72,536.76
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,762.66,567.32
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,805.89,593.61
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,847.4,618.36
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,883.47,639.46
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,917.2,658.86
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,936.59,668.57
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,960.35,681.18
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,978.05,690.2
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,992.5,697.24
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,1001.11,702.16
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,1006.24,705.05
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,1006.41,703.51
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,1003.11,699.94
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,993.33,693.9
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,980.2,685.89
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,962.0,673.63
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,940.74,659.51
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,914.22,642.94
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,884.86,624.56
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,851.48,603.96
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,815.55,581.52
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,775.24,555.65
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,732.86,528.2
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,687.24,497.11
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,640.13,463.77
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,589.86,428.16
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,538.79,390.87
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,481.64,347.39
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,427.45,304.76
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,371.32,260.23
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,316.3,215.43
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,261.15,169.87
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,203.95,123.59
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,151.14,83.88
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,101.9,52.98
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,55.92,40.61
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,51.62,37.26
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,47.57,33.96
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,43.27,30.27
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.71,23.66
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.99,16.45
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,12.46,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,32.4,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,91.69,58.78
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,153.42,110.75
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,213.28,160.7
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,285.93,220.26
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,347.16,270.26
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,413.29,322.48
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,474.79,369.66
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,539.64,417.84
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,594.99,457.28
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,650.95,495.74
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,698.91,526.67
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,748.46,558.15
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,791.22,583.93
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,832.34,608.17
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,678.33,497.57
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,468.67,341.19
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,581.81,421.74
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,697.11,499.48
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,846.8,604.38
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,975.2,685.35
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,984.23,689.21
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,989.86,692.06
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,987.99,688.95
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,982.62,683.87
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,973.52,678.02
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,961.19,670.29
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,853.67,599.76
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,737.22,516.67
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,815.25,576.98
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,871.11,616.38
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,838.55,595.64
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,803.45,573.73
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,764.15,548.87
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,722.85,522.44
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,550.17,398.61
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,410.54,295.25
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,483.7,352.58
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,529.93,386.47
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,431.31,313.01
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,366.91,266.02
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,330.89,238.93
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,296.72,212.2
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,261.46,178.92
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,207.13,128.65
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,156.52,90.87
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,109.93,61.66
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,65.87,49.0
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,60.65,44.9
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,55.23,40.47
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.18,35.29
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.61,26.96
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.59,17.75
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.76,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,89.7,56.59
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,166.81,119.06
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,228.77,170.82
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,300.21,229.36
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,361.34,278.71
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,427.01,329.64
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,487.66,374.98
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,549.67,419.61
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,604.03,457.44
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,658.69,493.14
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,708.52,523.71
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,752.37,549.64
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,794.47,575.58
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,834.78,600.08
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,870.11,621.59
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,903.04,641.46
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,929.55,656.73
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,953.06,670.13
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,971.46,680.76
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,986.53,689.34
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,806.04,571.14
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,577.89,408.74
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,687.45,485.57
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,793.0,555.99
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,895.7,631.34
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,972.92,682.03
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,955.18,671.06
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,934.3,658.73
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,908.98,643.05
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,880.71,625.44
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,674.97,485.43
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,481.26,342.97
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,622.39,451.18
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,729.03,529.51
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,683.03,497.56
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,635.56,463.63
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,557.72,406.36
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,497.47,361.42
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,453.8,329.03
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,408.25,294.17
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,331.72,238.71
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,274.97,199.43
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,254.81,179.21
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,216.5,143.21
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,169.33,108.01
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,124.75,78.62
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,83.2,63.26
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,71.66,54.02
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,61.82,45.93
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.4,37.12
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.96,27.23
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.46,17.57
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.11,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,26.73,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,90.86,56.95
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,153.68,109.99
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,217.82,163.23
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,291.49,223.64
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,353.33,273.83
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,420.05,326.01
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,481.91,372.77
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,546.82,420.09
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,599.82,457.45
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,655.22,494.69
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,706.15,526.07
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,756.5,556.29
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,799.59,582.54
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,840.96,607.37
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,869.77,624.2
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,902.6,643.63
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,929.68,660.62
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,953.83,675.81
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,971.88,685.8
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,986.65,693.8
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,995.54,697.83
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,1000.93,699.8
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,996.72,695.9
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,988.78,689.83
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,860.26,604.83
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,708.18,496.62
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,835.64,591.14
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,929.44,654.92
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,903.83,638.34
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,875.45,620.74
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,738.15,525.79
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,606.87,429.14
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,568.76,404.59
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,531.77,380.06
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,526.61,377.74
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,515.07,370.57
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,491.98,354.73
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,465.64,336.06
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,453.33,326.94
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,421.85,301.25
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,362.06,255.6
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,311.37,216.87
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,261.61,178.26
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,216.35,143.72
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,172.18,111.23
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,131.28,84.79
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,86.01,65.41
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,68.99,51.57
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.0,45.86
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.63,39.6
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.83,29.41
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,31.69,19.15
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,33.18,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,99.88,61.66
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,168.84,120.55
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,232.53,174.35
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,305.95,235.37
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,368.25,285.92
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,435.18,337.91
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,496.0,383.19
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,557.8,427.25
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,613.61,465.55
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,669.74,501.29
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,719.69,531.04
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,768.75,559.09
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,805.65,580.02
