Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,209.64,157.22
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,289.33,223.69
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,352.84,276.72
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,421.58,332.07
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,485.37,381.96
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,551.25,431.82
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,607.67,472.77
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,664.48,511.34
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,714.57,544.15
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,763.69,575.69
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,801.71,600.04
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,843.51,626.81
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,879.19,648.11
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,912.47,667.65
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,939.89,682.92
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,964.25,696.14
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,982.8,705.86
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,998.0,713.49
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,1006.73,718.23
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,1011.85,720.82
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,1012.27,719.38
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,1009.06,715.76
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,999.25,709.54
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,985.91,701.19
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,967.71,688.39
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,946.23,673.59
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,919.69,656.94
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,890.1,638.29
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,855.56,615.04
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,818.43,590.04
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,777.51,563.44
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,734.38,535.15
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,685.25,501.44
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,635.69,465.6
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,584.86,429.16
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,533.24,390.98
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,475.43,346.51
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,420.75,303.01
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,364.51,257.76
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,309.43,212.33
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,253.65,165.94
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,196.25,119.46
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,143.45,80.13
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,94.62,50.75
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,54.67,39.99
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,53.0,38.74
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,48.15,34.76
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,43.03,30.3
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.68,21.14
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.78,10.51
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,49.61,21.7
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,105.39,74.88
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,177.96,134.32
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,260.96,202.81
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,324.89,255.96
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,398.71,315.31
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,468.51,369.43
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,543.51,425.68
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,601.37,467.85
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,660.11,509.35
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,711.81,542.41
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,766.21,576.59
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,810.98,604.36
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,854.07,630.6
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,892.18,653.14
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,920.65,669.05
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,948.99,684.84
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,974.37,698.6
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,993.56,708.35
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,1009.44,716.03
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,1018.87,721.17
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1024.72,724.19
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,1024.93,722.57
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,1021.51,718.81
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,1012.0,712.56
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,998.99,704.23
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,981.61,691.79
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,960.9,677.37
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,933.77,660.32
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,903.65,641.36
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,869.25,619.57
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,832.09,595.88
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,790.09,568.84
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,745.93,540.13
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,698.66,508.0
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,649.74,473.12
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,597.33,434.8
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,544.06,394.86
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,487.93,351.84
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,427.78,304.73
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,369.63,258.3
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,312.56,211.55
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,254.97,164.18
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,199.7,119.49
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,144.75,78.73
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,89.04,44.88
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,47.58,33.94
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,45.87,32.66
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,41.93,29.42
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,37.79,25.8
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,30.12,18.96
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.22,9.01
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,60.98,25.39
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,131.11,92.67
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,198.68,149.07
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,283.2,218.74
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,347.7,272.36
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,417.68,328.54
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,483.76,380.07
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,553.97,432.99
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,609.64,473.09
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,667.79,512.58
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,720.17,545.52
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,772.11,577.3
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,810.21,599.87
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,852.2,624.76
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,888.96,645.76
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,923.34,664.93
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,950.36,679.14
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,974.29,691.32
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,992.93,700.47
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,1008.17,707.56
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,1016.9,712.13
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,1021.97,714.6
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,1021.35,712.59
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,1017.04,708.44
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,1007.09,702.41
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,993.6,694.29
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,975.22,681.77
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,953.51,667.27
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,926.28,650.71
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,896.03,632.18
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,861.54,611.09
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,824.33,588.04
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,783.03,561.86
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,739.49,533.93
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,692.11,502.35
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,643.1,467.65
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,590.79,430.48
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,537.56,391.43
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,481.8,348.58
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,425.95,304.35
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,368.65,258.32
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,307.42,208.32
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,249.77,160.29
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,194.3,115.04
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,139.44,74.37
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,88.29,44.35
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,43.58,30.63
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,42.03,29.46
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,38.31,26.4
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,34.39,22.96
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,27.49,16.73
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.19,7.78
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,66.08,25.05
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,148.11,103.63
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,214.64,159.94
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,292.59,224.5
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,357.33,278.04
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,427.42,333.73
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,490.86,382.52
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,555.78,430.64
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,612.89,471.26
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,670.41,509.43
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,722.19,541.31
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,773.17,571.82
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,811.0,593.66
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,852.65,617.73
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,888.89,638.2
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,922.61,656.85
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,950.22,671.45
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,974.74,684.07
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,993.44,693.5
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,1008.71,700.9
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,1017.93,706.14
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,1023.49,709.3
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,1022.35,707.03
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,1017.5,702.66
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,1007.52,696.73
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,993.99,688.74
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,975.56,676.76
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,953.8,662.75
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,927.44,646.93
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,898.01,629.14
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,863.36,608.21
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,825.96,585.31
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,784.5,559.29
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,740.81,531.53
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,692.58,499.6
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,642.98,464.75
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,590.77,428.06
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,537.65,389.45
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,482.24,347.18
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,426.69,303.46
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,364.63,254.3
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,307.53,207.53
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,249.68,159.56
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,193.97,114.34
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,139.13,74.0
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,88.09,44.41
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,44.05,30.88
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,42.14,29.41
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,38.42,26.35
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,34.51,22.93
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,27.16,16.33
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.36,6.61
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,69.6,23.83
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,153.91,107.28
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,220.33,164.06
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,298.01,228.8
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,362.66,282.64
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,432.51,338.55
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,493.07,384.82
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,557.89,432.32
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,615.48,473.47
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,673.49,511.94
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,723.97,544.18
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,767.81,571.22
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,811.92,598.0
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,854.2,623.11
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,889.02,642.95
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,921.11,660.86
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,949.2,676.05
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,974.2,689.21
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,991.16,697.63
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,1004.52,703.9
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,1013.09,708.76
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,1018.05,711.52
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,1017.36,709.77
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,1012.99,705.88
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,1003.02,699.76
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,989.54,691.57
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,969.8,678.39
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,946.92,663.31
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,920.01,646.81
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,890.13,628.38
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,765.33,544.4
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,647.1,458.28
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,702.64,504.45
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,733.25,531.25
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,685.68,498.28
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,636.74,463.52
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,585.64,426.24
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,531.3,385.71
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,475.79,343.18
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,420.24,299.37
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,363.01,253.7
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,306.99,207.89
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,250.06,161.12
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,194.97,116.66
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,136.86,73.8
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,86.71,44.7
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,47.89,34.13
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,44.61,31.45
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,40.19,27.81
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,35.51,23.73
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,27.28,16.37
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.52,5.42
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,67.79,20.05
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,149.7,104.1
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,215.08,160.02
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,291.18,223.33
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,357.1,277.9
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,428.55,334.79
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,491.77,383.41
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,555.81,430.9
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,613.93,472.12
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,672.57,511.05
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,724.19,543.63
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,775.02,574.91
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,820.05,601.57
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,856.8,622.29
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,893.01,642.38
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,926.65,660.52
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,953.56,676.0
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,977.38,689.59
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,995.48,698.23
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,1010.13,704.8
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,1019.2,710.0
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,1024.62,713.13
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,1022.37,710.22
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,1016.4,705.23
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,1006.35,699.31
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,992.8,691.34
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,973.0,679.97
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,950.01,666.62
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,922.55,650.03
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,892.16,631.52
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,857.31,610.34
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,819.93,587.3
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,778.08,560.8
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,734.16,532.64
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,684.88,498.88
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,634.57,463.13
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,538.61,392.41
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,465.14,337.68
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,424.76,308.33
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,383.47,277.37
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,352.98,251.43
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,303.11,207.29
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,246.97,160.99
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,193.57,117.91
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,140.79,79.34
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,92.43,51.29
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,56.56,41.57
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,52.91,38.66
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,47.61,34.17
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.88,28.26
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.14,18.71
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.9,4.83
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,58.61,13.61
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,129.64,90.0
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,191.57,142.9
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,267.65,206.42
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,331.9,259.82
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,401.92,316.04
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,465.29,365.38
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,532.0,415.54
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,589.64,457.05
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,648.2,497.48
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,698.53,529.05
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,751.03,561.33
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,795.38,588.15
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,838.09,613.42
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,875.04,633.47
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,902.3,646.94
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,929.83,661.84
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,954.43,674.78
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,973.49,684.2
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,989.21,691.59
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,998.43,696.46
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,1004.14,699.31
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,1004.28,697.81
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,1000.85,694.26
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,991.41,688.2
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,978.54,680.17
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,959.96,669.03
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,938.22,655.97
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,911.59,639.53
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,882.07,621.24
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,847.69,598.82
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,810.85,574.75
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,769.97,549.79
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,727.04,523.18
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,679.74,490.82
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,631.24,456.63
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,578.15,418.33
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,525.33,379.18
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,470.31,337.45
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,415.66,294.77
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,358.74,249.86
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,303.27,204.98
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,243.43,156.4
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,190.07,113.76
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,137.27,75.62
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,88.81,48.09
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,54.31,39.35
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,51.38,37.04
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,46.01,32.6
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.39,26.87
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.99,17.62
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.12,3.32
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,54.71,8.98
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,119.91,82.79
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,184.03,136.78
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,263.44,202.52
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,328.28,256.19
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,399.05,312.8
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,464.66,363.08
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,534.29,414.46
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,592.11,455.7
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,650.85,495.79
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,702.08,527.53
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,755.59,559.95
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,800.14,586.08
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,843.04,610.51
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,880.04,630.86
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,907.37,644.69
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,935.52,659.31
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,960.73,671.94
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,979.79,680.68
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,995.54,687.42
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,1004.34,692.4
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,1009.58,695.39
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,1010.22,694.26
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,1007.25,691.1
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,997.23,685.23
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,983.73,677.36
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,965.4,665.61
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,943.81,651.89
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,916.76,635.8
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,886.75,617.81
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,852.15,597.1
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,814.94,574.51
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,773.67,548.55
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,730.23,520.96
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,681.43,488.35
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,631.82,453.71
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,580.51,417.82
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,526.08,378.61
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,469.98,336.15
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,414.23,292.7
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,357.27,247.78
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,301.66,202.79
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,241.48,153.99
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,187.67,111.12
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,134.72,73.06
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,86.04,45.83
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,52.5,37.69
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,49.88,35.63
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,44.43,31.13
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,38.65,26.11
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.85,16.54
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.35,1.62
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,44.84,3.07
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,99.49,68.04
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,168.33,125.13
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,243.56,187.2
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,306.92,239.47
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,376.9,295.37
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,446.87,348.81
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,517.81,401.04
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,575.94,442.57
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,635.22,483.61
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,689.53,519.15
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,743.95,553.43
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,785.17,577.97
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,828.21,603.36
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,865.65,623.64
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,900.87,642.16
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,929.33,657.45
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,954.93,670.89
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,974.48,680.5
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,981.75,682.57
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,991.07,687.95
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,996.96,691.31
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,997.95,690.35
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,995.48,687.41
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,986.5,681.67
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,974.15,673.98
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,955.15,661.26
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,933.1,646.76
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,906.72,630.62
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,877.51,612.7
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,842.31,590.92
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,804.87,567.6
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,766.06,544.37
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,722.33,517.21
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,674.26,484.27
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,625.28,449.98
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,573.56,413.84
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,521.39,376.2
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,466.65,334.87
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,409.32,290.56
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,352.98,246.26
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,298.33,202.25
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,242.94,157.37
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,190.73,116.1
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,140.14,80.03
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,94.31,54.5
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,62.8,46.23
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,57.94,42.24
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.46,35.99
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.61,29.17
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.28,18.27
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.28,0.25
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,53.53,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,118.93,81.42
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,182.65,135.52
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,261.71,201.13
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,327.35,255.56
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,399.05,312.99
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,464.19,362.92
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,533.25,413.84
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,592.03,455.93
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,651.77,496.89
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,703.06,529.78
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,756.78,563.61
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,801.47,590.53
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,844.5,615.88
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,875.33,631.49
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,910.79,649.89
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,938.61,664.42
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,963.45,676.99
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,982.51,686.28
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,998.28,693.6
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,1007.62,698.9
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,1013.38,702.16
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,1014.95,701.92
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,1012.88,699.57
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,1003.72,694.43
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,990.97,687.19
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,972.3,674.89
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,950.27,660.58
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,922.7,643.89
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,892.09,625.24
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,857.24,604.02
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,819.67,580.86
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,778.0,554.59
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,734.11,526.59
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,611.42,438.86
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,510.99,364.74
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,533.94,385.05
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,530.38,383.5
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,473.95,340.13
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,417.57,295.67
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,355.31,246.28
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,298.04,199.37
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,240.41,151.8
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,185.32,107.58
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,130.9,68.51
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,76.22,37.79
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,43.96,30.68
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,42.05,29.18
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,37.91,25.67
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,33.56,21.77
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,24.73,13.81
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.33,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,52.64,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,117.67,80.13
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,180.93,134.11
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,256.11,196.65
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,324.21,252.9
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,396.16,310.48
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,461.11,361.06
