Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,529.93,412.89
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,588.16,454.91
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,647.36,496.13
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,697.84,529.08
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,750.97,563.25
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,795.69,590.55
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,838.77,616.28
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,876.44,636.68
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,911.83,655.22
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,931.51,664.71
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,955.93,677.31
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,975.2,686.91
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,991.21,694.51
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,1000.31,697.86
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,1005.88,699.18
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,1005.86,697.18
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,1002.29,693.15
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,992.68,687.37
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,979.61,679.57
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,961.27,667.49
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,939.69,653.47
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,912.23,636.83
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,881.85,618.31
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,847.82,597.36
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,811.17,574.58
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,769.69,548.25
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,726.13,520.33
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,678.43,488.04
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,629.25,453.53
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,577.53,417.07
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,522.64,377.22
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,466.6,334.55
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,410.81,290.76
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,353.34,245.13
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,297.23,199.47
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,235.9,153.91
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,195.7,127.23
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,148.58,93.14
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,103.35,65.59
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,73.6,54.85
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.16,46.32
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,52.05,37.08
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.32,27.1
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.95,16.11
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.88,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,19.86,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,43.13,26.78
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,85.56,61.85
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,126.65,95.79
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,165.32,127.52
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,205.72,159.91
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,289.12,225.19
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,372.79,288.88
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,504.65,389.35
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,647.8,493.3
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,632.51,476.99
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,603.61,450.62
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,660.85,489.36
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,719.52,527.65
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,818.03,592.56
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,904.31,643.6
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,885.62,629.34
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,837.73,592.46
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,856.11,601.75
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,871.83,608.79
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,857.74,597.14
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,840.91,584.07
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,855.57,592.24
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,867.85,598.7
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,930.6,645.29
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,972.01,671.85
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,910.71,632.94
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,837.7,580.93
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,865.63,606.03
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,873.83,613.54
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,837.75,591.19
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,802.72,569.61
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,761.27,543.37
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,717.93,515.14
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,669.78,482.03
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,620.7,447.51
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,523.16,377.0
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,448.23,322.36
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,437.71,314.42
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,403.98,286.38
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,347.35,241.59
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,292.43,197.22
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,237.15,152.11
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,184.21,110.09
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,132.58,73.65
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,85.69,48.44
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,57.19,41.45
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,53.13,38.11
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,45.77,31.94
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.14,25.29
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.44,14.8
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.22,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,41.44,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,93.38,62.5
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,162.34,120.29
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,237.61,182.59
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,302.0,235.94
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,373.28,293.22
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,442.92,346.8
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,513.58,399.29
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,571.78,440.39
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,631.2,480.89
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,684.91,515.42
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,738.69,548.58
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,780.52,573.1
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,824.34,598.37
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,861.21,618.71
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,895.82,637.2
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,924.04,650.87
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,949.42,662.45
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,967.44,669.65
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,982.12,674.74
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,991.74,677.77
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,997.91,678.83
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,990.46,671.86
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,979.18,662.88
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,969.99,657.78
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,957.57,650.79
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,937.75,639.39
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,915.14,626.34
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,888.39,610.31
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,859.1,592.71
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,824.18,571.88
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,788.97,550.65
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,670.64,468.91
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,567.02,395.83
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,597.56,420.76
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,607.47,429.72
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,557.39,395.16
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,507.48,360.07
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,454.86,321.51
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,403.16,282.54
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,349.65,241.92
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,298.09,201.97
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,246.22,161.55
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,197.96,124.96
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,150.58,92.5
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,108.34,69.34
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,81.7,61.07
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,76.72,57.01
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,63.16,45.93
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,49.1,34.06
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,32.69,19.4
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.71,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,25.32,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,55.71,35.7
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,121.38,89.47
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,190.32,145.9
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,163.91,126.97
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,120.93,92.65
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,220.23,172.12
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,315.19,245.52
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,328.7,253.87
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,338.19,259.15
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,311.25,237.2
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,291.16,220.27
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,444.07,334.79
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,605.99,448.35
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,556.55,408.42
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,513.79,374.69
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,522.08,379.54
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,516.52,374.65
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,632.57,454.65
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,749.16,530.8
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,715.86,506.23
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,669.57,474.74
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,647.29,459.82
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,624.29,444.1
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,655.53,465.74
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,684.91,485.49
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,689.46,488.08
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,692.36,489.83
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,458.56,332.3
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,226.01,165.43
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,332.79,244.54
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,433.17,315.4
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,410.05,298.77
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,387.32,283.11
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,424.16,310.63
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,453.62,332.01
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,432.63,317.96
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,409.62,302.31
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,358.57,265.37
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,311.52,231.16
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,213.04,158.78
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,120.43,89.63
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,151.8,113.16
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,176.6,130.84
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,148.64,110.09
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,121.75,90.95
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,99.55,78.67
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,81.12,63.2
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,62.95,47.69
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,44.38,31.52
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,27.65,16.06
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.87,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,15.76,6.32
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,30.18,18.76
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,44.91,31.22
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,62.53,45.93
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,80.07,60.36
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,64.2,47.15
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,50.2,35.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,97.0,73.26
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,145.81,111.99
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,290.69,228.03
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,448.17,349.57
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,407.49,315.48
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,349.74,268.71
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,186.58,142.23
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,30.75,18.77
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,185.52,140.29
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,359.42,271.88
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,201.21,151.43
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,60.74,42.15
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,239.15,180.34
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,419.14,314.15
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,445.16,332.43
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,470.56,350.54
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,507.56,377.17
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,543.28,402.52
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,547.21,404.95
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,550.34,407.1
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,466.38,346.11
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,385.25,286.6
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,426.04,317.09
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,464.27,344.95
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,493.01,366.58
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,515.09,383.1
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,429.71,320.7
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,351.32,262.98
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,313.06,235.64
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,276.25,208.89
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,226.86,171.87
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,176.08,133.36
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,192.52,146.32
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,201.17,152.9
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,139.39,105.41
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,73.55,53.99
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,63.26,46.04
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,52.99,37.91
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,43.66,32.04
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,24.05
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,25.04,15.92
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,15.75,7.71
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,9.26,1.61
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,9.05,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,17.63,7.81
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,33.61,21.78
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,50.29,35.93
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,69.5,52.06
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,88.59,67.82
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,64.66,47.92
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,43.67,30.45
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,53.47,38.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,77.32,57.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,91.52,68.54
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,166.29,127.9
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,243.03,187.23
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,269.15,206.23
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,295.34,225.16
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,218.47,165.99
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,143.39,107.62
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,144.84,108.72
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,146.3,109.71
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,168.97,127.18
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,191.61,144.45
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,228.6,172.08
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,265.45,199.15
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,217.27,162.75
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,169.65,126.64
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,151.34,112.65
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,133.2,98.67
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,194.46,145.73
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,255.1,191.37
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,257.31,192.93
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,259.37,194.62
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,233.95,175.72
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,208.86,157.02
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,220.47,166.11
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,231.7,174.82
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,200.81,151.88
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,170.48,129.18
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,172.09,130.82
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,173.42,132.2
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,177.02,135.28
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,179.54,137.46
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,136.69,104.34
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,94.76,71.55
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,82.05,61.71
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,69.4,51.7
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,57.2,43.92
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,44.6,33.02
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,32.49,22.36
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,20.4,11.63
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,11.58,3.28
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.48,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.92,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.31,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.7,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,5.09,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.48,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,41.8,29.11
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,77.6,58.28
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,79.27,59.38
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.05,60.58
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,117.97,89.84
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,155.33,118.83
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,273.28,211.14
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,387.89,297.49
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,410.83,312.46
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,433.39,327.35
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,485.64,364.73
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,551.1,410.38
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,571.37,422.33
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,590.9,433.9
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,546.87,401.51
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,514.79,377.64
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,520.14,380.53
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,525.05,382.85
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,522.73,380.37
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,520.02,377.73
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,437.52,319.8
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,351.02,258.19
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,326.77,241.29
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,302.83,224.15
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,403.89,298.7
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,496.39,364.74
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,354.29,262.8
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,217.15,161.65
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,342.71,257.11
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,454.99,338.84
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,405.52,303.17
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,361.43,271.71
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,295.48,223.07
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,234.76,177.89
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,208.11,158.36
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,178.62,136.36
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,161.41,123.34
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,144.34,110.3
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,124.7,95.45
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,105.76,80.91
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,87.02,69.16
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,68.75,53.5
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,51.07,38.13
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,33.17,22.34
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,19.5,9.06
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,1.95
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,19.94,10.49
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,29.7,18.76
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,40.87,28.14
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,52.06,37.39
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,94.32,71.75
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,138.05,106.55
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,212.09,165.66
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,282.6,220.76
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,379.15,294.9
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,470.4,362.94
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,502.3,384.76
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,533.11,405.78
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,581.67,439.36
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,643.56,481.41
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,549.97,411.23
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,451.66,337.04
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,571.09,423.85
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,678.26,498.44
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,650.98,477.1
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,622.36,455.61
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,616.75,450.31
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,610.38,444.45
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,631.39,459.4
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,650.92,473.13
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,710.49,516.06
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,757.95,550.05
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,398.44,297.75
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,45.82,29.97
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,166.17,122.82
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,285.18,211.78
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,374.02,277.69
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,455.21,336.63
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,494.21,366.44
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,521.33,386.98
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,306.52,230.31
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,107.93,79.1
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,133.45,99.37
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,158.07,118.66
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,129.35,96.88
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,100.89,75.06
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,58.15,41.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.85,6.43
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.98,4.98
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,11.12,3.5
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.8,1.93
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.48,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.63,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.77,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.39,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.24,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,10.19,1.91
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,20.4,10.92
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,30.63,19.62
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,42.27,29.43
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,53.93,39.1
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,151.06,118.97
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,262.78,207.68
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,221.08,173.24
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,175.99,135.97
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,339.56,265.12
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,506.23,389.7
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,478.61,365.82
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,457.58,347.55
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,427.44,323.26
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,407.8,306.58
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,506.35,378.42
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,593.09,439.43
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,640.42,471.63
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,687.46,503.39
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,659.31,481.61
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,629.74,459.43
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,633.68,460.74
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,636.67,461.2
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,671.55,485.47
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,704.35,507.81
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,699.31,504.3
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,692.96,500.27
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,707.19,510.48
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,712.6,514.64
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,545.4,398.61
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,389.49,286.65
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,517.6,383.3
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,625.09,460.14
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,613.42,452.59
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,593.97,439.83
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,509.76,378.57
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,439.03,326.68
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,304.56,228.22
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,190.66,143.55
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,226.32,170.47
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,249.66,186.19
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,179.2,134.03
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,118.41,89.8
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,102.04,77.29
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,85.81,64.58
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,69.98,54.42
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,54.18,40.85
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,39.89,28.41
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,25.06,15.34
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,14.37,4.44
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,28.33,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,78.83,49.77
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,148.32,110.24
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,224.27,173.7
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,290.01,228.8
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,363.26,288.45
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,434.46,344.81
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,507.37,400.88
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,367.38,290.49
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,187.16,143.96
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,468.16,368.13
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,741.61,568.82
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,783.46,594.85
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,827.04,623.21
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,866.8,647.38
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,904.69,669.98
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,813.93,604.28
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,696.08,514.03
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,852.63,629.04
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,984.35,715.05
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,887.77,646.99
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,757.78,550.21
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,796.68,577.72
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,841.68,607.68
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,762.29,550.92
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,683.3,494.42
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,751.05,543.88
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,810.27,585.89
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,736.63,534.77
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,670.78,488.88
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,680.61,498.06
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,684.98,502.78
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,615.33,452.48
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,550.71,405.65
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,555.1,410.89
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,549.39,407.85
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,533.59,397.07
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,502.29,373.26
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,444.68,328.14
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,390.13,284.17
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,300.57,218.17
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,246.88,182.53
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,219.95,153.28
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,171.63,105.28
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,121.0,70.11
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,75.82,47.92
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,57.67,43.65
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,51.51,38.39
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.33,31.09
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.77,23.14
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,21.23,8.37
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.89,5.57
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,11.87
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,19.31
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,26.65
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,45.53,31.9
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
