Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,444.07,354.26
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,513.26,407.37
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,482.41,380.94
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,427.39,335.39
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,406.4,316.7
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,390.27,301.12
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,450.82,346.39
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,513.09,391.86
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,619.7,469.45
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,717.37,538.51
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,698.11,521.3
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,674.3,501.59
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,644.88,478.4
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,626.86,463.05
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,667.28,491.74
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,706.76,519.22
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,645.63,474.51
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,584.28,429.64
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,707.24,520.25
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,821.78,601.59
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,880.65,646.42
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,916.48,670.26
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,520.57,394.86
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,125.45,91.16
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,320.19,239.98
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,508.41,376.72
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,351.92,262.83
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,204.42,152.58
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,344.05,259.9
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,466.4,349.98
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,420.02,315.04
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,376.07,282.28
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,329.11,247.14
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,285.38,214.22
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,280.63,207.03
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,255.79,181.29
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,205.1,142.7
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,161.22,111.69
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,121.96,84.86
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,88.03,69.39
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,73.33,56.9
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,57.99,43.53
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,43.3,30.49
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,25.69,13.45
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.91,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,24.21,5.68
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,82.15,58.67
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,146.39,112.55
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,201.74,159.13
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,263.89,210.29
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,360.22,287.13
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,457.8,362.42
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,402.07,316.18
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,328.93,255.77
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,320.07,247.43
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,319.4,244.84
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,466.32,357.11
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,622.74,471.03
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,757.54,567.99
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,889.61,655.46
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,817.11,602.16
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,719.86,528.82
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,532.71,394.93
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,330.94,244.94
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,589.82,436.29
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,809.95,588.26
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,760.26,549.31
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,698.71,504.42
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,531.3,387.7
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,349.72,256.5
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,405.67,297.71
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,451.32,330.35
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,434.18,318.05
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,417.22,306.13
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,618.23,458.49
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,776.41,572.45
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,656.03,483.49
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,550.2,404.56
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,581.46,431.21
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,587.71,437.59
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,534.03,396.92
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,480.45,355.6
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,423.72,311.03
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,368.0,266.02
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,311.49,219.96
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,257.47,175.33
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,202.34,130.47
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,151.12,91.42
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,102.72,61.29
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,64.45,49.05
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,56.55,42.42
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.23,35.13
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,36.21,24.42
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.6,11.2
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,24.37,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,70.7,22.84
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,140.11,101.79
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,213.78,164.64
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,281.64,221.78
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,357.08,283.14
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,421.45,333.85
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,494.99,389.38
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,556.38,434.01
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,619.31,478.29
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,674.06,514.32
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,728.86,548.64
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,775.02,578.17
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,819.87,606.48
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,858.97,629.35
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,891.45,647.63
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,698.09,512.64
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,448.75,329.2
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,563.45,412.71
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,665.01,483.19
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,843.33,610.34
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,995.15,709.54
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,992.11,704.74
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,985.53,699.31
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,974.39,692.11
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,959.83,682.9
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,939.12,670.29
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,915.31,655.74
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,886.16,637.36
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,854.27,617.17
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,816.63,593.12
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,776.92,567.55
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,732.63,538.9
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,686.78,507.85
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,602.01,445.56
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,529.11,391.27
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,470.11,348.05
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,416.5,308.26
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,272.28,202.39
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,148.98,110.79
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,129.1,96.2
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,109.41,81.38
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,96.12,71.23
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,82.9,61.0
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,69.32,50.45
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,55.8,41.79
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,43.21,31.14
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,30.63,20.29
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,19.47,10.51
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,96.18,74.3
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,202.06,159.47
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,169.6,132.1
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,129.47,98.75
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,318.93,249.48
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,515.62,395.87
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,589.08,446.37
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,678.29,506.53
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,509.27,381.15
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,315.09,234.48
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,288.54,215.08
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,275.01,204.52
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,486.45,358.75
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,675.03,486.03
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,655.8,469.86
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,635.27,454.78
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,691.93,493.06
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,757.47,535.33
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,777.31,549.19
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,794.5,561.79
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,740.5,525.18
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,687.6,489.42
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,765.85,547.46
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,826.75,591.64
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,792.29,569.25
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,755.61,545.95
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,713.28,518.16
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,669.85,489.01
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,580.59,425.67
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,504.36,370.62
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,497.11,367.61
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,472.58,349.64
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,392.95,289.63
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,332.28,244.44
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,299.37,215.69
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,254.49,175.06
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,200.71,131.7
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,151.33,94.45
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,104.0,65.17
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,69.87,53.83
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.58,45.87
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.79,37.18
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,37.55,25.32
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.49,7.82
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,19.7,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,53.2,9.64
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,130.2,94.36
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,204.84,158.02
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,271.89,214.63
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,346.67,275.73
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,413.5,328.76
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,489.8,386.95
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,480.8,376.91
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,452.51,352.25
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,414.2,320.07
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,378.46,289.27
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,424.99,323.0
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,472.09,356.07
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,556.8,416.28
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,658.26,485.48
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,582.04,428.67
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,501.06,368.85
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,498.7,365.93
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,495.7,362.14
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,573.67,416.78
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,637.44,460.27
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,815.74,586.07
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,970.2,687.29
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,885.8,629.75
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,796.0,567.51
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,784.86,561.52
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,777.57,557.24
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,813.25,585.96
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,838.72,606.58
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,731.1,529.69
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,632.36,457.85
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,663.66,485.71
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,675.09,498.15
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,557.03,411.98
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,458.88,339.29
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,429.31,319.15
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,397.74,296.49
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,389.39,288.74
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,360.94,262.63
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,305.22,217.23
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,252.38,173.74
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,198.67,130.46
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,149.97,93.98
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,103.11,65.23
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,70.79,54.64
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.5,46.64
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,53.75,39.6
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,37.12,24.84
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.9,5.43
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,15.97,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,43.78,3.68
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,110.34,78.81
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,179.28,137.23
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,253.42,198.82
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,327.6,259.19
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,392.84,311.01
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,462.68,364.79
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,523.76,410.92
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,586.95,457.52
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,646.43,499.26
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,701.79,537.25
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,749.45,568.18
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,796.07,597.37
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,835.38,621.1
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,872.82,643.32
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,901.8,660.99
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,928.16,676.97
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,948.58,687.71
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,965.97,696.54
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,744.16,543.15
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,485.73,354.7
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,589.36,429.29
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,678.31,490.21
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,830.11,600.21
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,950.3,682.19
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,931.42,669.07
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,909.32,655.05
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,776.79,563.71
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,647.62,469.64
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,648.42,472.5
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,645.24,471.71
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,674.28,496.7
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,681.97,505.68
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,630.17,468.26
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,578.69,430.51
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,524.33,390.53
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,470.33,349.54
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,355.15,263.23
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,273.86,204.15
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,276.16,200.53
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,249.2,170.09
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,194.99,126.21
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,144.46,88.34
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,96.9,59.83
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,65.77,50.18
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.69,42.46
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,47.14,34.02
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.97,21.33
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.09,3.13
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,27.06,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,76.05,3.84
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,156.62,113.11
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,243.03,187.58
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,314.78,249.07
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,394.34,314.9
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,346.65,277.08
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,259.89,205.85
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,360.34,285.46
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,459.27,361.26
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,614.06,479.45
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,763.73,585.21
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,660.54,505.44
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,509.23,386.41
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,500.07,377.43
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,488.07,365.84
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,480.74,359.5
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,486.16,362.27
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,479.51,355.68
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,472.28,348.82
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,763.89,566.38
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,1007.11,729.33
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,768.86,565.46
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,487.44,357.06
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,628.35,461.25
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,762.06,555.44
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,643.75,470.86
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,531.22,389.51
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,718.08,532.29
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,855.07,629.77
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,650.69,483.86
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,453.29,334.56
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,352.71,262.0
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,255.57,190.02
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,233.62,174.04
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,212.05,158.11
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,208.54,156.12
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,204.79,153.91
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,230.43,173.63
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,251.94,189.56
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,252.28,186.47
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,239.54,170.63
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,192.65,132.69
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,143.06,94.57
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,95.44,60.43
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,51.46,38.27
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,46.13,33.61
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.47,27.55
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,29.08,18.02
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.22,0.23
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.82,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,114.7,81.54
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,214.64,164.94
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,284.46,224.22
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,367.11,292.05
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,409.5,326.26
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,454.66,361.04
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,509.41,402.71
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,564.45,443.49
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,492.68,384.45
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,404.74,312.4
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,453.68,348.08
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,503.32,383.14
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,714.82,542.36
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,908.19,674.07
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,935.53,689.74
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,959.76,704.47
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,785.38,581.15
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,563.74,414.36
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,800.86,591.9
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,1002.85,727.52
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,999.7,723.79
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,992.83,719.26
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,980.81,711.24
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,965.19,701.0
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,804.31,589.23
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,628.72,457.88
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,569.63,416.57
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,507.45,372.1
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,666.05,494.7
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,777.35,576.69
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,622.37,464.17
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,484.36,359.59
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,543.23,407.41
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,571.33,429.79
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,517.34,388.1
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,463.67,345.94
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,407.1,300.63
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,351.66,255.06
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,294.82,208.22
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,240.98,163.51
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,187.6,120.47
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,138.69,84.38
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,91.86,57.2
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,64.58,49.18
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.57,42.3
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.02,36.3
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,33.98,21.8
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,16.94,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,46.15,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,125.53,88.96
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,202.25,154.67
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,272.81,214.68
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,352.32,280.61
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,423.38,337.54
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,496.01,393.87
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,557.72,439.99
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,621.11,485.99
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,512.87,398.82
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,350.2,269.1
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,592.85,457.4
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,824.37,623.23
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,858.97,642.96
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,895.67,665.18
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,923.75,682.51
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,948.89,697.93
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,967.34,707.53
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,982.46,715.02
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,852.05,623.88
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,690.47,504.54
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,858.6,628.36
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,987.97,713.75
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,975.93,704.51
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,960.38,694.09
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,825.51,601.86
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,681.42,495.24
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,782.48,574.01
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,852.6,624.52
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,814.21,598.72
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,773.53,571.89
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,654.28,485.01
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,546.36,403.43
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,574.92,428.16
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,578.09,432.12
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,523.38,390.06
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,468.69,347.17
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,408.47,299.2
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,351.96,252.81
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,293.83,204.86
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,238.42,158.8
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,183.25,114.55
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,133.46,78.35
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,85.89,51.79
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,59.58,44.75
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.15,38.38
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.38,31.39
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.45,18.66
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,22.4,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,101.49,71.27
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,175.96,134.84
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,253.7,200.01
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,333.68,265.8
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,408.38,325.87
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,494.76,392.88
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,557.97,440.75
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,623.0,488.74
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,685.01,531.88
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,748.2,573.98
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,795.24,603.77
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,836.7,629.29
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,878.6,654.76
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,918.56,678.59
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,946.8,695.76
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,971.97,710.97
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,982.54,715.51
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,998.73,723.93
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,1006.63,728.17
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,1010.87,730.22
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,1008.39,726.63
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,1002.21,720.85
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,989.42,712.41
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,973.08,701.82
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,951.42,686.76
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,926.48,669.66
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,896.1,650.12
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,862.79,628.62
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,824.35,603.6
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,783.56,576.85
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,737.66,546.22
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,691.1,513.31
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,638.76,475.43
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,585.59,436.02
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,529.18,393.91
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,472.79,350.44
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,413.88,303.13
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,353.42,253.56
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,294.33,204.61
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,237.93,157.55
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,181.59,112.46
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,130.41,75.42
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,81.16,48.35
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,56.67,42.48
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.24,36.07
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.14,29.6
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.93,17.29
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.81,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,17.88,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,86.3,59.65
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,159.77,122.07
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,227.38,179.0
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,303.99,242.17
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,386.47,308.37
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,467.58,371.75
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,529.98,419.37
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,594.85,467.62
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,662.33,515.74
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,726.23,559.19
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,773.8,589.7
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,820.19,618.94
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,863.0,645.27
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,899.64,667.07
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,927.96,684.49
