Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,953.35,700.0
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,975.02,711.66
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,993.5,721.27
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,1001.0,724.95
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,995.75,720.54
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,999.27,720.93
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,998.99,718.94
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,987.1,711.03
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,971.6,700.98
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,950.15,685.77
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,925.32,668.49
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,894.53,648.46
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,860.75,626.45
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,822.5,601.63
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,781.72,574.95
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,735.94,545.55
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,688.28,513.32
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,636.12,475.35
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,582.44,435.35
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,526.17,393.09
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,469.77,349.3
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,410.81,301.59
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,352.94,253.48
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,293.08,203.49
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,232.23,152.59
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,175.1,106.19
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,122.41,67.8
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,71.77,40.72
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,48.33,35.44
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,42.8,30.61
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,37.0,25.27
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.98,13.88
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.2,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,40.7,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,123.05,85.9
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,202.2,153.65
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,125.92,97.27
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,34.35,22.73
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,43.66,30.44
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,52.99,37.91
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,92.24,69.51
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,133.16,101.76
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,219.27,169.23
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,300.93,231.07
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,326.27,249.21
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,351.51,267.4
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,486.9,368.24
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,627.2,468.03
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,785.58,583.01
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,938.54,685.28
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,958.38,696.57
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,974.99,707.13
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,811.39,595.01
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,617.1,453.07
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,819.5,604.46
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,982.65,714.53
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,970.42,705.33
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,954.67,695.47
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,839.61,615.98
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,711.22,520.32
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,795.13,586.95
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,846.98,625.04
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,759.38,562.83
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,672.85,497.44
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,587.31,435.91
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,511.35,380.25
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,558.23,418.95
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,572.66,431.27
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,490.26,368.34
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,423.76,317.54
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,362.84,270.8
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,308.76,229.13
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,266.89,195.35
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,223.67,159.85
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,178.45,117.83
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,119.51,67.5
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,70.93,41.83
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,50.28,37.4
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,44.39,32.21
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.81,25.27
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,24.23,13.08
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.34,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,39.94,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,132.25,93.64
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,214.47,166.73
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,285.34,227.94
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,369.01,297.33
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,437.16,351.26
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,509.3,405.62
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,571.76,450.98
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,635.77,495.31
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,690.24,529.29
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,744.39,561.82
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,791.33,591.07
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,832.94,616.26
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,871.18,638.21
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,907.01,658.31
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,935.13,673.28
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,960.23,686.33
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,978.07,694.81
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,992.49,701.29
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,1000.38,705.25
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,1004.62,707.17
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,1001.07,703.75
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,1002.7,703.74
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,990.01,695.7
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,973.66,685.65
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,848.39,605.34
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,709.93,507.81
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,803.43,579.05
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,863.26,619.91
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,824.42,595.16
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,782.85,569.3
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,737.29,540.06
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,689.69,508.2
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,636.07,470.35
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,582.0,431.06
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,524.4,387.92
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,467.41,343.77
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,408.11,296.61
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,349.46,248.44
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,289.08,198.33
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,231.07,149.85
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,169.25,100.06
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,114.53,60.72
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,62.95,34.82
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,43.01,31.06
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,37.62,26.32
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,31.96,21.06
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.6,10.58
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,49.92,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,146.44,101.93
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,233.61,178.3
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,307.16,240.23
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,388.88,306.35
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,456.49,358.82
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,527.69,411.71
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,589.83,456.84
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,653.31,500.6
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,707.04,534.93
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,756.85,565.84
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,802.72,594.49
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,846.87,621.63
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,767.61,564.33
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,660.14,483.65
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,823.35,599.99
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,961.9,687.3
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,979.0,694.68
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,992.63,701.33
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,999.68,705.43
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,1003.06,707.47
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,938.41,665.69
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,852.02,603.84
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,595.99,431.2
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,328.8,239.39
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,653.8,481.05
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,915.13,654.29
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,719.25,520.09
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,521.57,377.02
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,665.87,487.01
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,768.88,561.43
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,725.05,532.91
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,676.79,500.34
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,624.76,463.17
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,572.1,424.54
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,515.77,382.2
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,459.55,338.6
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,398.15,289.98
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,340.68,242.99
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,282.09,194.74
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,226.31,148.55
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,170.53,104.29
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,119.95,68.7
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,71.51,44.07
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,53.52,39.78
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,45.1,32.44
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,37.02,25.06
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,23.17,11.07
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,115.88,79.42
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,207.35,158.12
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,278.89,218.56
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,362.78,286.95
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,393.11,310.95
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,422.78,332.94
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,452.94,354.38
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,466.63,362.96
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,411.26,317.69
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,344.16,263.22
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,453.65,344.52
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,569.24,425.65
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,536.97,398.41
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,514.04,378.65
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,500.37,367.05
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,471.1,344.71
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,447.1,326.07
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,422.71,307.2
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,448.44,325.09
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,473.69,342.19
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,480.23,345.55
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,486.33,348.78
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,557.41,398.29
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,614.44,437.19
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,612.94,436.34
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,610.23,435.21
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,545.27,391.23
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,477.27,344.67
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,644.81,470.24
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,763.68,554.61
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,668.66,487.16
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,581.75,424.22
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,582.91,428.58
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,563.88,416.54
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,448.52,331.88
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,361.94,268.35
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,361.55,265.74
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,333.84,238.13
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,275.47,189.92
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,220.04,144.02
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,165.21,100.64
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,115.72,66.11
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,68.52,42.74
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,52.93,39.27
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,44.04,31.51
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,35.51,23.72
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,22.01,9.43
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,30.4,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,121.65,82.34
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,202.46,153.88
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,272.74,213.24
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,355.31,280.31
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,424.83,335.07
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,498.84,391.06
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,441.43,344.39
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,345.75,267.95
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,412.2,318.09
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,494.58,377.65
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,653.7,496.04
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,820.37,610.69
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,852.4,629.01
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,886.15,649.53
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,914.03,666.63
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,939.0,681.89
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,956.04,691.12
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,969.69,698.28
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,977.68,702.95
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,982.13,705.53
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,980.15,703.11
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,974.56,698.55
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,846.28,612.08
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,709.82,512.92
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,815.98,593.96
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,898.58,651.81
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,514.23,386.34
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,133.8,96.93
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,278.17,206.57
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,415.61,306.79
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,560.46,417.99
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,662.22,493.95
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,610.7,455.83
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,558.29,416.89
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,450.3,336.05
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,368.31,274.72
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,362.88,267.87
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,331.14,236.9
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,272.95,188.41
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,217.65,142.32
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,162.06,97.77
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,110.29,61.23
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,62.06,38.18
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,47.95,35.05
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,40.09,28.16
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,31.76,20.54
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,19.65,6.82
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,16.95,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,86.29,56.97
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,147.97,112.28
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,213.41,167.24
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,285.65,226.14
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,349.48,275.88
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,428.37,334.39
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,489.07,378.18
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,552.09,422.22
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,607.86,459.7
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,664.51,496.69
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,600.8,447.61
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,525.43,390.38
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,687.56,506.29
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,837.3,607.38
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,762.39,551.9
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,671.54,486.73
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,801.47,578.57
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,925.98,662.05
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,934.91,666.29
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,940.73,669.81
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,937.08,667.94
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,930.33,664.02
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,919.39,657.25
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,905.49,648.63
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,819.46,587.63
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,732.43,525.61
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,772.69,557.0
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,798.22,577.29
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,758.47,550.12
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,718.1,522.65
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,604.01,441.51
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,500.71,366.71
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,533.3,393.24
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,542.7,400.9
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,489.62,361.7
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,437.49,322.33
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,381.59,278.57
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,328.5,235.88
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,273.98,192.07
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,222.96,151.11
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,171.52,111.11
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,124.15,77.97
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,80.2,55.28
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,64.58,49.01
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,50.9,37.14
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,37.88,25.43
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,19.52,5.37
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,30.13,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,121.55,80.34
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,202.31,153.24
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,273.29,212.68
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,356.81,279.12
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,425.62,330.36
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,498.68,381.28
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,561.19,425.39
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,625.28,469.17
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,679.11,503.64
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,732.59,537.26
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,778.68,565.1
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,819.19,588.98
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,856.57,609.42
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,891.58,628.13
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,714.07,509.0
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,480.59,344.32
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,745.89,530.98
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,975.05,670.91
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,981.87,670.99
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,985.13,672.24
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,978.73,668.98
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,977.84,669.23
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,965.06,662.41
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,948.77,653.66
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,926.18,640.69
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,900.34,625.66
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,870.08,608.3
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,836.9,588.98
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,798.72,566.28
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,758.03,541.7
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,711.82,513.52
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,664.71,482.24
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,611.87,445.9
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,558.52,407.94
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,502.43,366.52
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,446.44,323.73
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,387.87,277.67
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,327.62,229.04
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,268.69,180.96
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,212.6,135.1
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,156.51,91.59
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,105.09,56.95
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,56.63,35.58
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,45.91,32.99
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,38.38,26.38
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,30.42,19.03
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.88,1.22
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,38.21,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,131.94,86.23
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,219.27,166.52
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,292.68,228.96
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,374.51,295.64
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,441.89,347.67
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,513.06,399.65
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,574.93,442.2
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,638.2,482.36
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,690.81,511.09
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,739.33,535.12
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,785.61,563.38
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,830.27,590.29
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,864.54,609.26
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,896.08,626.53
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,923.77,643.64
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,948.43,659.0
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,801.85,564.25
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,618.6,437.64
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,816.88,577.23
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,987.54,683.51
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,983.28,677.79
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,975.4,672.24
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,962.79,664.55
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,946.68,654.89
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,923.75,642.61
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,897.6,628.26
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,866.71,610.17
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,833.01,590.18
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,793.2,566.06
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,751.15,540.2
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,704.93,510.02
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,657.16,477.37
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,603.68,440.04
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,549.37,401.1
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,448.47,327.38
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,370.03,270.07
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,357.73,258.49
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,323.48,226.88
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,266.16,180.56
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,212.16,136.98
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,158.11,95.47
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,109.28,62.89
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,63.21,47.35
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,52.7,38.63
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.55,29.78
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,31.9,20.08
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,21.78,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,107.88,68.86
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,183.32,138.85
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,254.01,198.82
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,333.81,264.32
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,401.5,318.24
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,478.77,377.16
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,541.74,423.23
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,606.5,468.99
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,660.51,505.26
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,714.42,539.84
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,761.56,568.22
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,807.46,595.02
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,843.55,615.18
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,877.32,633.57
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,905.25,648.68
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,925.19,658.61
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,942.93,665.8
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,957.4,670.9
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,964.9,672.24
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,968.94,671.47
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,976.55,671.44
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,972.38,664.24
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,923.55,632.97
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,857.11,586.51
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,821.21,563.25
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,784.31,538.94
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,819.74,567.47
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,831.91,576.76
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,793.05,553.95
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,751.71,529.93
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,706.1,502.69
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,658.69,471.85
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,558.56,402.28
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,473.22,341.95
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,467.56,338.96
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,440.16,317.15
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,381.35,271.25
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,323.86,225.09
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,262.16,175.36
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,206.13,129.89
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,150.23,86.78
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,99.07,53.01
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,51.47,37.64
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,44.72,31.95
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,37.1,25.22
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.05,17.63
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,26.96,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,121.78,76.22
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,213.69,161.45
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,289.17,225.82
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,373.68,295.31
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,445.52,351.97
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,522.14,409.7
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,583.98,454.45
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,647.21,497.29
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,698.5,530.17
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,752.47,564.05
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,798.55,591.0
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,842.91,616.04
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,879.03,635.47
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,912.55,652.88
