Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1018.57,753.25
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1008.85,745.31
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,994.02,735.33
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,975.36,722.93
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,950.61,706.55
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,922.3,687.83
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,888.88,665.4
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,852.28,640.78
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,810.51,612.67
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,766.06,582.49
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,716.74,548.02
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,665.47,509.66
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,609.77,467.06
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,553.17,422.61
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,493.59,375.31
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,431.98,324.88
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,369.53,271.76
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,308.19,218.37
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,245.36,164.08
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,185.55,113.6
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,126.12,68.61
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,72.24,37.85
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,36.62,26.13
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,32.58,22.4
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,24.64,14.91
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,16.23,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,110.74,26.8
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,237.66,183.0
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,317.42,256.13
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,406.9,333.18
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,479.24,393.68
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,552.58,452.31
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,616.11,499.19
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,680.55,543.1
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,735.68,577.11
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,789.97,608.84
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,836.07,636.94
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,872.85,658.27
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,908.31,678.52
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,940.87,696.63
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,967.35,711.29
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,990.41,723.74
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,1005.44,729.69
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,1016.67,733.38
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1021.5,734.6
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1022.39,733.56
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1017.11,727.48
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1007.88,719.18
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,992.48,709.58
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,973.26,697.76
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,947.99,681.77
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,919.18,663.57
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,885.29,642.6
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,848.26,619.53
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,805.62,593.81
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,760.34,565.82
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,710.77,533.37
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,659.3,496.95
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,603.96,455.67
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,547.54,412.31
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,487.74,366.28
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,427.9,318.41
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,363.67,265.01
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,302.64,212.69
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,240.05,159.24
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,180.46,109.42
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,121.41,65.0
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,67.75,34.99
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,34.74,24.5
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,31.03,21.05
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,23.47,13.77
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.47,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.55,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.11,3.33
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,19.47,10.69
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,27.83,17.99
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,36.67,25.53
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,45.53,32.93
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,147.54,118.13
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,255.89,204.18
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,362.3,285.77
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,476.72,369.16
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,351.89,272.86
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,208.85,160.37
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,249.62,192.03
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,304.67,233.02
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,417.39,317.12
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,545.87,408.21
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,583.5,432.42
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,620.54,456.64
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,679.06,496.07
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,722.48,524.68
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,769.46,557.32
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,824.76,594.5
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,715.28,517.73
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,609.35,443.2
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,600.7,437.68
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,591.03,430.53
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,617.64,450.28
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,631.41,460.87
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,699.81,513.68
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,733.62,540.5
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,621.02,460.39
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,517.15,384.94
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,423.18,317.47
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,339.44,255.95
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,253.0,192.18
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,175.87,134.1
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,189.65,144.87
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,198.75,151.11
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,170.56,129.18
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,143.18,107.86
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,115.66,86.45
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,89.46,66.58
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,67.78,52.61
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,49.02,36.16
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,31.28,19.92
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,85.89,2.48
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,184.48,138.89
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,261.0,206.78
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,350.41,280.92
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,423.05,338.52
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,500.2,396.56
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,565.65,444.08
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,632.83,491.01
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,688.82,527.25
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,744.47,562.33
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,792.35,592.46
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,838.74,621.22
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,870.39,639.98
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,904.31,660.28
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,932.31,677.24
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,957.2,692.31
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,973.01,700.34
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,985.27,706.33
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,991.29,709.94
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,993.62,711.46
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,991.96,709.25
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,994.93,710.13
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,979.6,700.32
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,960.54,688.45
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,935.52,672.18
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,907.04,653.75
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,872.65,632.24
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,835.26,608.69
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,793.51,582.53
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,749.27,554.38
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,699.91,520.87
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,648.82,484.35
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,592.45,443.21
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,535.29,400.18
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,475.65,354.47
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,416.37,307.31
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,354.76,256.35
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,294.84,205.59
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,231.39,152.41
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,173.95,105.37
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,116.61,63.56
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,65.4,35.96
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,40.17,28.87
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,35.04,24.14
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,24.8,14.33
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,13.87,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,80.85,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,173.9,129.16
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,249.34,196.07
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,337.63,269.63
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,410.21,328.45
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,487.44,388.46
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,551.67,436.65
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,617.67,484.54
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,676.2,524.56
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,735.05,563.66
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,781.29,592.77
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,821.68,617.49
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,859.14,639.96
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,894.12,660.57
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,921.02,677.07
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,944.82,691.64
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,962.05,701.16
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,975.83,708.59
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,981.33,711.73
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,983.13,712.72
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,976.81,707.26
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,966.82,699.64
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,951.75,690.28
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,933.17,678.75
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,909.13,662.38
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,881.8,643.94
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,848.1,622.21
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,811.64,598.57
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,770.85,572.13
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,727.77,543.42
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,678.8,508.62
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,628.44,472.02
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,574.39,431.94
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,519.93,390.35
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,460.66,344.49
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,403.35,298.57
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,343.35,248.94
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,285.59,200.18
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,226.61,150.97
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,171.62,106.43
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,117.59,67.53
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,70.25,42.12
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,47.1,34.59
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,38.39,26.77
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.83,14.73
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,59.04,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,128.26,93.35
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,209.77,164.39
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,293.26,234.91
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,230.82,185.48
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,141.92,111.35
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,365.67,296.08
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,588.88,471.08
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,446.42,355.9
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,275.96,216.18
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,378.89,297.38
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,472.82,369.17
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,406.03,314.79
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,321.58,247.15
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,489.39,376.95
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,660.54,502.97
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,485.69,370.63
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,297.25,225.24
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,645.45,494.1
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,938.14,699.37
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,941.53,697.71
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,940.85,695.57
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,925.63,684.96
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,907.0,672.27
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,883.27,656.26
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,856.42,638.21
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,823.48,615.8
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,787.89,591.56
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,747.3,562.67
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,704.46,531.69
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,657.39,497.28
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,608.95,461.18
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,555.87,420.88
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,502.4,379.28
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,446.28,334.62
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,388.8,287.76
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,330.34,238.72
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,273.92,190.63
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,216.43,142.83
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,162.98,99.81
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,110.6,62.42
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,64.92,38.5
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,44.15,31.76
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.08,24.53
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.26,12.99
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,71.14,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,153.68,111.4
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,228.45,178.18
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,314.52,250.61
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,391.55,314.01
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,472.93,378.64
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,537.74,427.82
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,604.53,476.7
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,515.66,403.55
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,387.55,300.35
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,407.44,313.73
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,425.9,325.22
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,659.14,500.64
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,881.44,651.35
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,907.63,665.06
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,930.74,678.38
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,946.97,685.87
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,959.75,691.24
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,965.11,693.36
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,966.82,693.35
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,957.4,685.51
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,952.47,680.81
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,937.15,670.93
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,918.3,659.0
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,894.61,642.73
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,867.63,624.46
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,834.1,603.2
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,797.76,580.04
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,756.68,553.87
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,713.29,525.86
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,665.47,492.73
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,616.78,457.82
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,563.25,418.47
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,509.0,377.36
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,451.32,333.0
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,394.09,287.41
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,333.99,237.92
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,275.73,188.89
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,214.5,138.15
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,159.41,93.92
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,104.75,55.45
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,56.43,31.3
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,37.32,25.85
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,32.04,20.99
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,21.62,10.47
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,73.34,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,160.29,114.98
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,236.54,183.45
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,326.78,258.85
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,408.0,325.35
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,496.0,394.75
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,559.96,442.74
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,625.68,489.57
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,679.75,525.96
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,737.9,564.37
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,784.3,593.4
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,829.02,620.8
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,867.51,643.54
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,895.94,659.36
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,921.38,674.53
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,943.61,687.64
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,824.52,605.35
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,674.89,494.37
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,844.78,618.94
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,981.58,707.63
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,756.61,554.19
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,490.28,358.67
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,544.94,399.4
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,585.38,428.35
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,754.71,553.66
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,879.87,637.96
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,726.73,532.05
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,564.72,413.24
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,663.88,490.35
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,721.98,534.56
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,673.33,500.29
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,622.95,463.73
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,566.78,421.91
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,510.18,378.65
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,451.87,333.6
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,394.02,287.3
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,333.47,237.18
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,274.89,187.71
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,215.54,138.32
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,157.05,91.51
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,102.19,53.38
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,54.25,30.34
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,36.68,25.28
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,31.36,20.36
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.88,9.37
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,63.66,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,173.05,122.83
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,251.94,193.78
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,341.81,268.0
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,420.68,331.77
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,506.18,398.18
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,565.01,442.71
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,628.67,487.94
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,337.37,268.25
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.34
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.86,6.38
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.3,12.34
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,59.6,42.02
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,97.34,71.52
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,102.63,75.47
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,107.92,79.45
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,257.05,194.9
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,405.48,305.51
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,372.86,280.39
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,340.74,256.1
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,370.63,278.63
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,399.88,300.46
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,470.6,353.98
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,548.81,411.95
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,615.73,462.92
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,666.9,502.19
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,730.94,554.9
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,772.47,589.94
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,497.66,384.4
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,234.28,177.5
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,323.81,248.46
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,404.28,310.69
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,269.89,207.53
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,147.65,112.06
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,178.68,137.17
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,206.03,159.02
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,187.1,144.43
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,167.91,129.45
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,142.99,109.92
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,119.06,91.06
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,96.07,72.78
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,76.61,57.34
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,56.98,43.32
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,37.78,26.26
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,21.94,9.7
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,63.99,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,173.79,127.47
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,253.09,203.57
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,343.26,282.54
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,416.34,344.67
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,494.39,408.06
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,558.6,458.42
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,624.54,507.67
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,679.61,546.24
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,734.45,583.63
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,777.22,611.07
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,822.2,639.57
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,858.87,660.65
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,893.06,679.65
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,919.49,694.4
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,942.74,706.96
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,958.89,715.13
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,963.3,715.61
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,968.69,716.21
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,970.38,714.48
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,965.77,709.18
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,957.44,701.67
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,942.23,691.63
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,923.46,679.39
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,899.21,662.31
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,871.59,643.12
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,736.02,548.79
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,596.47,445.07
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,573.7,429.47
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,549.28,411.8
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,598.22,452.18
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,618.83,470.0
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,563.91,427.92
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,508.63,384.81
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,449.57,337.61
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,391.14,289.49
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,331.27,239.04
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,272.83,188.82
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,210.52,136.51
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,154.57,91.31
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,99.61,52.83
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,50.8,29.89
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,35.84,24.97
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,29.99,19.45
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,19.4,6.95
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,85.9,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,224.74,163.85
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,307.22,246.53
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,397.13,325.52
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,471.02,387.94
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,549.03,450.46
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,580.93,474.08
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,612.24,495.21
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,611.41,490.85
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,594.64,473.64
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,619.17,488.7
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,640.06,500.45
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,795.37,613.41
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,938.54,707.81
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,964.07,722.14
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,986.1,735.26
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,1001.6,742.73
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,1013.23,747.81
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1017.36,749.6
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1017.46,749.01
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1010.55,743.06
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,999.63,734.71
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,982.97,724.2
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,962.48,711.27
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,936.5,693.4
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,906.98,673.25
