Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,872.31,650.92
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,834.49,626.32
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,790.75,597.43
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,744.56,566.53
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,694.17,531.39
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,641.95,493.22
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,544.2,418.42
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,457.84,351.45
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,440.16,335.7
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,405.7,304.07
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,338.17,246.17
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,274.47,190.32
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,211.92,137.35
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,157.94,93.82
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,98.27,51.63
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,48.24,29.1
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,34.79,24.56
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,29.32,19.18
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,14.37,2.89
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,74.6,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,198.89,142.36
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,282.64,224.68
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,378.02,305.94
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,452.75,366.95
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,532.26,428.29
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,597.98,475.59
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,661.76,517.72
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,718.98,552.96
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,775.6,586.34
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,822.3,615.58
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,867.08,643.26
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,904.27,664.42
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,930.79,678.58
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,957.04,692.19
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,979.92,703.63
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,995.36,710.47
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,1007.05,715.17
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,1011.92,717.25
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,1012.87,717.16
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,1008.06,713.32
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,999.27,707.24
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,983.07,697.22
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,963.07,685.03
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,937.17,668.76
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,907.76,650.32
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,871.94,628.28
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,833.09,604.21
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,789.06,577.7
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,742.59,549.03
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,691.97,513.97
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,639.65,476.57
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,583.11,435.38
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,525.59,391.94
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,463.83,343.77
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,403.13,294.64
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,339.81,242.19
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,278.29,189.98
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,215.52,137.7
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,156.68,90.72
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,96.15,49.01
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,45.22,27.07
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,33.25,22.87
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,27.68,17.52
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,13.61,1.2
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,72.62,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,194.33,135.96
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,277.94,219.41
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,373.23,300.84
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,446.62,361.68
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,524.67,423.25
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,589.86,471.42
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,653.17,514.73
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,709.34,551.26
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,764.91,586.26
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,810.8,613.64
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,854.76,639.2
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,891.89,660.32
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,918.53,674.38
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,943.54,688.94
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,965.22,701.38
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,981.01,708.76
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,993.1,713.93
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,997.38,714.97
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,997.79,713.8
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,992.62,709.9
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,983.53,703.66
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,967.58,693.51
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,947.87,681.14
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,922.04,664.1
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,892.72,644.88
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,857.73,623.2
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,819.74,599.4
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,776.68,571.97
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,731.11,542.51
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,681.14,507.29
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,629.45,469.73
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,572.95,427.62
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,515.33,383.41
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,454.82,336.24
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,394.73,287.72
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,332.17,235.56
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,271.49,184.0
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,210.24,133.14
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,152.92,87.75
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,93.51,47.39
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,43.68,31.63
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,33.0,22.4
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,26.95,16.62
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,13.29,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,59.49,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,163.79,111.19
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,245.94,192.57
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,340.22,272.8
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,417.98,337.44
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,501.51,403.88
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,566.25,453.77
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,632.71,502.56
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,687.69,539.88
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,746.98,579.36
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,792.76,608.79
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,836.75,636.54
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,873.74,659.08
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,908.15,679.68
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,925.95,688.66
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,948.29,700.85
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,963.8,708.47
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,975.68,713.84
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,979.38,713.66
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,979.29,711.21
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,973.97,705.89
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,964.84,698.29
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,948.64,687.36
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,928.8,674.22
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,903.06,656.29
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,873.96,636.27
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,839.21,613.27
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,801.57,588.32
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,759.39,560.47
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,714.89,530.6
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,665.36,495.05
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,614.26,457.53
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,558.86,415.94
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,502.37,372.37
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,442.99,325.99
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,384.21,278.55
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,323.15,227.76
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,264.3,178.06
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,201.8,126.87
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,145.81,83.12
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,91.03,46.92
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,43.71,31.35
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,34.5,23.34
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,28.1,17.16
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,13.89,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,18.57,7.57
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,40.33,27.36
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,61.59,45.61
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,87.4,67.45
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,113.39,89.04
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,139.17,110.01
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,165.4,130.88
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,199.6,157.54
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,224.08,175.99
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,245.4,191.46
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,266.73,206.58
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,406.56,313.17
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,536.9,406.12
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,558.13,417.25
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,578.34,428.41
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,592.82,434.93
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,606.03,440.56
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,689.97,499.26
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,770.77,553.84
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,856.98,614.85
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,927.6,660.14
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,911.91,652.0
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,892.84,642.42
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,829.99,602.76
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,761.49,555.02
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,708.86,519.45
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,657.34,483.92
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,607.3,449.1
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,555.16,412.28
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,584.25,437.3
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,589.23,443.19
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,530.48,398.5
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,473.39,354.46
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,376.62,281.56
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,301.14,225.2
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,284.61,207.7
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,250.05,173.11
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,194.45,127.7
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,143.95,88.52
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,93.93,55.15
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,52.81,39.31
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,41.23,29.1
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,30.46,18.96
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,15.43,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,40.7,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,119.19,75.22
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,197.48,152.31
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,284.42,225.77
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,185.29,148.51
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,60.06,44.19
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,69.05,51.59
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,78.09,58.74
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,63.26,46.36
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,49.28,34.74
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,127.34,97.54
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,210.85,162.49
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,246.98,189.57
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,297.47,227.12
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,424.45,322.52
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,539.02,404.94
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,548.32,409.0
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,556.6,413.05
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,657.85,485.75
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,744.02,545.63
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,849.36,620.54
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,919.4,665.19
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,904.41,654.68
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,886.0,642.93
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,862.26,626.56
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,835.31,608.22
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,802.69,587.36
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,771.01,567.09
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,729.86,540.29
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,686.52,510.74
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,638.33,476.48
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,588.78,440.37
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,534.46,399.82
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,479.84,357.8
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,423.06,312.88
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,367.1,267.24
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,305.71,216.64
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,248.72,168.71
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,191.49,121.68
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,138.83,80.74
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,87.35,47.22
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,43.89,31.59
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,36.29,24.85
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.35,16.26
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,43.36,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,124.31,75.79
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,206.62,159.45
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,297.46,237.19
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,374.27,301.91
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,455.91,368.29
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,311.46,251.93
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,105.69,80.77
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,134.89,104.19
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,164.3,127.19
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,181.54,140.2
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,198.93,153.19
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,340.37,263.86
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,488.36,374.46
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,505.34,385.25
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,521.34,395.76
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,741.16,561.46
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,937.77,696.08
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,942.48,695.85
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,943.55,694.57
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,742.13,552.12
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,520.07,384.86
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,582.49,432.35
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,651.43,482.42
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,629.94,466.74
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,607.82,451.01
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,705.64,527.44
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,772.09,577.13
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,644.29,482.43
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,519.83,387.56
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,569.75,427.96
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,590.84,444.8
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,535.81,402.41
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,480.79,359.2
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,423.03,313.33
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,366.12,266.75
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,306.16,216.5
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,246.52,166.14
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,188.63,118.45
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,135.35,77.15
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,83.81,44.04
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,41.26,29.07
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,34.21,22.83
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,26.84,15.43
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,13.07,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,39.57,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,115.1,66.61
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,199.24,152.87
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,290.65,231.09
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,371.98,299.74
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,460.67,372.19
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,526.89,424.47
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,595.32,476.7
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,658.01,522.38
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,721.72,567.31
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,764.01,594.88
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,808.86,623.84
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,849.71,648.39
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,888.46,671.04
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,914.48,686.78
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,929.36,694.93
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,946.15,703.74
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,959.49,710.27
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,964.03,710.66
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,964.79,708.72
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,960.17,703.75
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,951.7,696.41
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,935.78,685.4
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,916.2,672.1
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,891.31,654.01
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,863.02,633.79
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,828.04,610.14
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,790.16,584.69
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,747.39,556.12
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,702.34,525.33
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,653.14,489.3
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,602.35,451.28
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,547.37,409.25
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,491.68,365.5
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,431.4,317.69
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,372.32,269.29
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,311.34,218.44
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,252.61,168.7
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,192.35,118.82
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,136.47,75.49
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,79.99,39.32
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,36.32,24.91
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,29.92,19.22
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,23.22,12.33
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,38.03,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,111.03,60.62
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,195.29,149.37
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,285.73,226.87
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,367.97,296.37
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,458.25,370.26
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,524.87,422.91
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,593.72,475.51
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,657.44,521.91
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,718.47,564.67
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,765.0,595.54
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,809.92,624.75
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,849.63,648.75
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,887.14,670.86
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,904.88,681.25
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,927.13,694.91
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,943.62,703.53
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,956.62,709.88
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,960.54,709.89
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,960.69,707.58
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,955.29,702.07
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,946.09,694.23
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,929.82,682.94
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,909.94,669.4
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,884.3,650.73
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,855.36,629.99
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,820.34,606.5
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,782.51,581.04
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,740.1,552.31
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,695.42,521.11
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,646.16,484.67
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,595.45,446.41
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,540.44,404.29
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,484.42,360.27
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,425.45,313.45
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,367.21,265.77
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,306.94,215.09
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,249.04,165.88
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,187.57,115.73
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,132.84,73.73
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,79.39,40.04
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,37.36,25.75
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,30.55,19.68
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,23.42,12.14
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,16.71,3.79
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,44.18,29.61
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,70.97,52.42
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,110.02,85.11
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,144.45,113.68
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,174.53,137.9
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,204.64,161.58
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,256.05,201.97
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,321.64,252.26
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,400.75,313.25
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,496.91,385.14
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,588.78,453.66
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,699.08,533.1
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,807.61,611.12
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,907.39,677.54
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,924.02,685.55
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,937.24,691.82
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,941.77,692.14
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,942.67,690.24
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,935.22,683.24
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,931.78,679.12
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,840.37,617.49
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,734.26,539.77
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,714.62,526.59
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,693.25,511.68
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,599.41,443.58
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,513.01,380.03
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,504.61,374.97
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,498.67,371.05
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,419.35,313.33
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,351.89,263.7
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,324.43,243.61
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,296.93,223.07
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,304.76,228.5
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,298.44,221.26
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,254.53,185.73
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,211.85,150.96
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,168.8,116.41
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,127.59,84.46
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,87.75,57.05
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,54.51,40.19
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,39.86,27.37
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,24.7,12.68
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,24.9,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,70.77,30.67
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,140.09,105.1
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,220.99,174.05
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,284.98,228.07
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,354.38,284.9
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,409.41,328.53
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,466.24,372.2
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,509.82,404.12
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,552.26,434.43
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,548.07,428.32
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,553.05,428.78
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,589.03,453.4
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,624.02,476.8
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,642.64,488.65
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,659.36,499.19
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,724.02,544.65
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,775.6,580.2
