Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,12.12,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,112.39,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,273.94,192.34
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,362.56,300.44
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,457.29,387.87
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,527.02,451.17
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,594.09,509.73
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,651.39,555.32
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,708.72,598.89
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,755.23,632.81
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,800.05,664.6
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,836.16,687.81
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,869.53,708.52
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,894.44,723.27
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,915.95,735.4
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,930.65,742.93
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,941.53,747.81
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,945.56,748.89
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,945.62,747.43
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,938.45,740.12
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,927.32,730.25
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,910.71,718.02
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,890.29,703.23
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,863.82,682.92
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,833.88,660.25
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,798.61,634.76
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,760.31,607.02
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,716.68,574.52
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,670.66,538.29
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,619.95,497.47
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,567.65,454.4
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,510.84,406.74
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,453.9,357.64
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,393.74,305.12
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,334.41,251.91
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,271.41,194.82
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,211.99,141.1
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,151.36,90.01
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,96.53,49.34
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,44.98,22.42
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,25.07,15.61
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,12.22,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,104.53,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,255.21,171.31
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,344.9,281.58
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,439.96,366.73
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,509.93,428.07
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,582.63,488.68
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,639.47,532.3
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,690.07,568.66
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,736.32,602.37
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,781.06,634.26
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,816.48,657.94
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,849.26,679.39
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,874.75,694.43
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,896.96,707.06
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,911.43,714.6
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,922.19,719.69
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,925.8,719.94
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,925.55,717.73
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,919.37,711.61
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,909.32,703.05
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,892.71,691.41
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,872.39,677.35
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,846.69,658.72
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,817.61,637.78
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,782.56,613.44
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,744.58,586.88
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,701.79,555.83
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,656.75,521.28
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,607.2,482.24
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,556.12,440.94
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,500.45,394.88
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,444.46,347.18
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,385.41,296.09
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,326.41,243.72
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,265.15,188.69
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,206.78,136.46
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,147.93,87.35
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,94.9,48.37
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,44.14,21.8
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,24.08,14.55
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,11.76,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,89.6,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,220.67,140.13
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,309.95,252.04
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,404.14,337.28
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,473.61,398.65
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,546.0,459.42
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,602.33,503.32
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,658.78,544.07
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,704.72,577.7
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,749.21,609.46
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,777.39,627.21
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,809.67,648.46
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,834.24,664.34
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,855.76,677.98
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,869.76,686.21
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,880.27,692.05
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,884.46,692.84
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,885.0,691.21
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,879.25,685.27
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,869.84,676.92
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,853.67,665.24
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,834.02,651.21
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,808.83,632.03
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,780.52,610.72
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,746.71,586.61
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,710.23,560.48
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,668.05,528.5
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,623.99,493.97
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,575.59,455.28
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,526.01,414.78
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,472.37,370.12
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,418.19,323.98
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,361.51,275.25
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,306.2,226.58
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,248.3,175.37
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,194.05,127.79
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,137.53,81.69
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,88.92,46.55
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,43.14,22.16
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,24.84,14.65
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,12.23,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,10.96,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,23.26,8.46
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,67.27,49.15
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,116.22,91.61
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,152.4,123.18
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,189.49,155.03
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,223.06,182.92
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,257.06,210.52
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,160.79,130.09
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,74.65,56.72
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,81.9,62.5
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,89.15,68.18
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,84.0,63.67
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,79.18,59.47
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,96.09,72.98
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,113.24,86.57
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,93.99,70.92
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,75.47,55.88
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,76.41,56.61
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,77.35,57.34
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,87.18,65.27
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,97.23,73.37
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,101.53,76.84
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,105.82,80.33
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,108.65,82.67
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,111.48,85.03
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,129.65,99.74
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,147.81,114.43
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,137.08,105.99
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,126.43,97.64
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,116.34,89.71
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,106.31,81.79
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,94.94,72.71
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,83.64,63.62
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,71.49,53.73
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,59.42,43.78
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,47.41,33.82
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,35.29,23.62
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,24.59,14.48
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,13.9,5.61
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.94,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,80.47,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,204.46,111.48
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,293.54,236.21
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,392.98,326.72
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,464.29,390.36
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,538.88,454.02
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,597.97,501.95
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,657.52,547.11
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,705.02,581.65
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,751.17,614.29
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,781.32,633.25
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,815.65,655.06
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,841.76,670.75
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,864.81,684.04
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,880.76,692.48
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,893.19,698.46
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,897.78,700.29
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,898.66,699.69
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,894.16,694.42
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,885.88,686.71
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,870.73,675.38
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,851.95,661.66
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,826.73,642.54
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,798.2,621.23
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,764.71,597.35
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,728.34,571.39
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,686.49,540.04
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,642.41,505.74
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,593.84,467.32
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,543.83,426.87
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,489.52,382.08
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,434.85,335.77
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,377.0,286.23
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,319.35,235.63
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,259.58,182.53
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,202.7,132.25
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,144.7,84.56
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,92.62,46.67
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,43.34,20.89
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,23.19,13.42
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,11.35,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,73.1,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,186.95,90.57
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,275.64,218.65
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,365.42,299.28
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,435.55,360.03
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,509.64,421.11
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,564.49,464.7
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,615.41,503.01
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,663.46,537.67
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,710.43,570.62
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,744.95,594.06
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,777.09,615.45
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,804.41,632.42
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,828.88,647.24
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,843.29,655.26
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,854.35,661.08
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,860.06,662.94
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,862.28,662.55
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,860.01,659.23
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,848.01,649.35
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,749.76,579.69
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,638.35,494.89
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,713.29,553.48
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,767.96,592.89
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,734.88,569.33
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,699.24,544.0
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,657.78,511.96
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,614.66,478.2
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,567.5,441.56
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,519.32,403.27
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,466.13,360.23
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,413.26,316.32
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,356.77,268.88
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,302.54,222.21
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,245.12,172.66
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,191.99,127.17
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,137.98,84.0
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,90.83,50.17
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,46.86,26.01
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,27.92,16.98
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.48,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.92,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.31,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.7,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.09,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.48,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.87,1.08
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.27,2.27
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,24.12,14.92
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,39.01,27.49
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,73.08,56.05
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,109.63,86.3
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,85.53,66.09
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,63.29,47.47
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,76.38,58.28
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,89.67,69.19
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,93.04,71.86
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,96.39,74.55
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,95.87,74.06
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,95.36,73.61
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,113.72,88.66
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,132.17,103.72
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,96.74,74.71
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,62.39,46.42
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,83.88,64.27
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,105.77,82.37
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,106.69,83.22
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,107.6,84.1
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,155.95,124.23
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,206.75,165.8
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,129.35,102.54
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,58.6,43.88
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,52.53,39.0
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,46.46,34.03
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,123.18,93.75
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,177.06,130.78
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,131.65,93.91
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,92.51,64.1
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,55.06,37.51
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,30.82,19.59
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,15.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,27.75,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,76.38,22.18
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,169.09,132.78
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,250.65,206.83
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,317.99,266.3
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,390.43,328.02
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,451.14,377.44
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,514.37,426.88
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,427.59,353.83
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,329.46,270.47
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,358.22,292.51
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,387.18,313.66
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,492.23,396.92
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,600.15,479.13
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,694.12,549.18
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,794.22,619.05
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,680.79,531.93
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,558.78,436.77
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,552.9,431.54
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,545.93,424.74
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,533.83,415.16
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,520.95,405.1
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,385.78,301.27
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,249.71,194.31
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,304.19,238.02
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,347.14,271.41
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,215.83,169.16
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,90.5,68.61
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,105.19,80.88
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,119.85,92.91
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,86.69,66.09
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,53.93,39.31
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,48.33,34.87
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,42.73,30.35
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,36.67,25.31
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,30.62,20.22
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,24.58,15.11
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,18.54,9.93
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,12.5,4.71
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.48,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.24,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,10.35,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,22.16,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,79.22,58.54
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,125.41,100.41
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,164.09,134.75
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,203.65,169.19
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,237.02,197.22
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,270.8,224.84
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,181.07,148.64
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,77.86,59.94
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,105.75,82.76
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,133.97,105.41
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,142.0,111.72
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,150.08,118.07
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,156.01,122.46
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,161.99,126.9
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,166.98,130.53
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,172.0,134.19
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,181.86,141.78
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,191.66,149.31
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,191.63,149.23
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,191.62,149.22
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,339.74,268.9
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,464.56,366.87
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,454.31,358.84
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,442.78,350.05
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,367.34,290.03
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,291.78,229.64
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,328.96,260.17
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,356.5,281.87
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,381.77,300.8
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,386.43,300.88
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,333.77,256.0
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,283.27,212.27
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,230.61,166.48
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,181.95,124.55
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,130.44,83.11
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,87.59,51.87
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,47.59,27.89
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,27.44,16.14
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,13.86,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,44.25,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,118.53,8.14
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,215.55,163.26
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,311.77,250.21
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,383.33,313.54
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,459.41,378.63
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,527.21,434.92
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,594.63,488.41
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,654.77,533.98
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,714.5,578.23
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,756.03,607.91
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,795.66,635.85
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,824.49,656.24
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,843.5,669.36
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,863.66,683.63
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,880.54,695.59
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,768.22,610.7
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,621.63,493.85
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,769.42,610.59
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,881.11,691.59
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,866.61,680.13
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,848.51,666.76
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,823.83,648.68
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,795.86,628.28
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,762.03,603.57
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,725.39,576.74
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,683.44,544.38
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,639.41,509.37
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,591.08,470.0
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,541.4,428.76
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,487.57,383.35
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,433.71,336.86
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,375.46,286.27
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,318.38,235.64
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,259.03,182.67
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,202.89,133.02
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,145.07,85.81
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,93.8,48.46
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,43.57,20.78
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,22.29,12.38
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,11.0,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
