Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,50.9,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,132.35,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,236.28,182.36
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,339.01,277.64
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,412.52,343.09
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,490.78,409.62
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,547.59,455.76
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,610.69,503.96
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,660.14,538.87
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,708.67,571.9
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,747.51,596.74
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,784.22,619.43
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,812.0,636.96
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,836.89,652.37
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,846.37,655.85
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,859.49,662.09
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,865.81,663.85
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,868.58,663.13
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,866.01,657.78
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,859.8,650.04
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,846.07,640.14
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,828.85,628.06
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,805.55,610.74
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,779.0,591.36
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,746.68,569.86
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,711.63,546.31
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,671.02,517.04
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,628.29,485.4
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,580.61,449.89
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,532.8,413.06
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,479.89,370.53
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,426.57,326.3
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,369.92,278.32
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,314.46,230.17
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,255.75,179.16
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,200.28,131.05
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,143.63,85.06
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,91.65,47.13
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,43.97,21.15
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,22.3,12.29
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.01,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,42.99,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,211.08,163.65
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,377.55,313.74
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,451.7,381.73
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,529.85,450.42
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,592.77,503.44
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,650.86,548.94
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,700.83,586.11
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,749.76,621.28
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,789.14,648.17
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,826.33,672.82
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,854.31,689.45
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,879.13,703.41
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,896.41,712.09
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,910.08,718.35
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,915.8,720.58
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,917.64,720.23
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,912.86,714.32
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,904.17,705.88
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,889.16,694.82
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,870.35,681.25
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,845.92,662.57
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,817.99,641.55
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,784.34,617.68
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,747.63,591.57
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,705.24,560.27
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,660.43,525.48
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,611.47,486.65
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,560.85,445.48
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,505.62,399.52
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,450.02,351.92
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,390.65,300.34
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,332.05,248.07
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,271.15,193.41
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,211.66,140.14
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,151.73,89.64
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,97.5,48.97
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,45.59,20.6
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,21.37,11.92
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,10.47,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,58.3,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,147.45,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,249.1,191.27
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,346.89,286.16
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,419.75,351.79
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,492.44,414.51
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,551.87,463.15
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,611.98,509.69
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,660.55,546.47
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,708.1,581.66
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,746.31,608.03
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,782.35,632.36
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,809.86,650.71
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,834.47,666.89
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,844.33,671.07
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,857.77,678.01
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,864.24,681.48
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,867.19,682.61
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,863.95,678.21
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,857.11,671.46
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,843.77,661.79
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,826.96,649.78
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,803.31,631.78
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,776.51,611.63
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,743.98,588.5
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,708.75,563.27
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,668.74,531.47
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,626.65,497.6
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,581.94,462.81
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,533.67,424.29
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,480.72,380.22
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,427.54,334.75
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,370.45,285.29
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,314.56,235.72
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,256.42,183.73
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,201.53,134.87
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,145.07,88.25
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,93.15,49.48
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,45.82,22.79
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,23.27,13.39
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.48,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,49.42,33.16
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,83.49,65.23
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,119.54,97.56
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,165.65,138.05
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,198.75,166.66
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,232.69,195.35
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,152.44,126.36
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,80.12,63.08
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,237.78,198.01
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,386.32,319.59
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,330.0,270.58
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,258.62,209.81
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,221.77,178.99
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,198.36,158.94
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,212.52,170.38
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,226.62,181.69
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,155.86,123.68
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,88.64,68.1
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,250.38,202.15
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,420.45,337.11
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,231.4,186.11
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,47.46,33.99
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,60.05,44.68
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,72.65,55.32
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,224.11,182.06
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,361.96,293.13
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,319.1,258.01
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,278.95,225.46
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,175.99,141.58
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,83.86,65.32
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,74.94,58.14
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,66.06,50.85
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,57.2,43.37
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,48.33,35.8
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,38.55,27.4
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,28.77,18.89
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,19.94,11.06
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,3.4
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.16,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.4,0.65
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.11,3.99
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.82,7.33
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,19.0,11.05
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,23.19,14.73
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,69.89,55.45
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,122.31,100.43
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,94.08,75.82
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,68.87,53.93
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,41.36,30.16
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.93,6.41
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,60.96,46.86
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,109.5,88.05
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,125.79,101.64
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,142.12,115.25
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,146.85,119.13
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,151.59,123.05
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,118.21,94.98
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,85.76,67.59
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,91.97,72.76
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,98.19,77.9
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,84.34,66.25
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,70.78,54.83
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,60.03,45.78
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,49.3,36.69
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,50.22,37.56
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,51.15,38.44
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,93.31,74.61
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,135.65,110.71
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,122.11,99.58
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,108.76,88.56
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,93.1,75.23
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,77.57,61.84
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,62.63,48.77
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,47.84,35.66
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,33.25,22.61
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,18.56,9.69
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,9.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,2.98
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,7.56
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.14
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,25.97,17.07
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,31.55,21.96
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,35.28,25.18
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,39.01,28.36
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,65.6,51.18
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,93.57,74.88
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,74.95,58.81
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,57.68,43.94
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,73.1,56.9
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,88.76,69.93
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,111.82,89.22
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,135.09,108.54
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,85.76,67.11
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,39.07,27.65
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,83.42,65.16
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,129.39,103.64
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,129.28,103.53
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,129.17,103.5
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,133.46,107.18
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,137.73,110.87
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,97.19,76.99
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,57.69,43.67
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,46.49,34.21
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,35.31,24.71
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,171.25,140.43
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,287.83,235.14
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,252.42,204.48
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,217.78,174.27
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,180.87,141.75
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,145.67,110.75
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,110.43,80.68
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,77.91,54.06
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,47.57,31.64
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,26.26,15.96
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,13.45,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.48,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,11.11,3.79
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,16.68,8.82
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,22.25,13.83
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,27.83,18.8
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,33.42,23.72
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,85.22,68.85
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,142.66,117.86
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,108.46,88.11
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,77.42,61.23
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,89.2,71.17
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,101.0,80.99
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,85.91,68.04
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,71.71,55.91
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,67.98,52.68
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,64.25,49.46
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,177.71,145.0
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,293.28,238.37
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,222.02,179.98
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,164.93,132.91
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,111.65,88.92
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,60.52,46.01
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,166.05,135.24
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,271.3,221.55
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,285.53,233.07
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,297.58,242.97
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,189.06,154.1
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,85.78,67.6
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,102.78,82.28
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,119.7,96.76
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,233.87,188.07
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,302.6,233.92
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,248.17,184.05
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,196.15,136.77
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,142.32,91.11
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,95.18,54.87
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,49.88,26.84
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,24.19,14.3
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,11.92,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,100.26,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,226.11,160.59
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,335.36,277.89
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,404.48,344.01
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,484.78,416.46
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,547.47,471.94
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,611.4,526.05
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,661.24,565.13
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,710.17,602.39
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,748.49,630.7
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,778.01,651.66
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,479.68,409.05
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,107.1,85.84
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,138.14,111.98
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,169.52,137.86
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,149.98,121.05
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,131.13,104.95
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,180.83,146.2
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,231.0,187.18
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,175.2,141.02
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,121.58,96.4
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,134.7,107.35
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,147.84,118.26
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,119.39,94.73
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,91.48,71.55
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,103.89,82.05
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,116.32,92.55
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,120.57,96.25
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,124.78,99.96
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,95.69,75.73
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,67.0,51.62
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,59.99,45.88
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,52.99,40.07
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,141.58,107.36
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,196.31,140.49
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,142.46,95.11
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,97.35,60.38
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,54.0,32.67
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,29.12,18.36
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.69,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,69.07,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,185.24,127.93
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,285.86,235.28
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,360.11,303.28
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,439.87,372.6
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,499.7,422.87
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,561.0,472.08
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,611.17,510.16
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,660.96,545.82
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,695.47,568.28
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,732.54,592.16
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,497.36,409.13
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,199.54,162.0
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,208.96,170.17
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,218.41,177.23
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,363.01,295.36
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,482.9,388.68
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,483.63,387.14
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,483.54,385.96
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,355.02,284.77
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,212.12,169.33
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,317.4,255.58
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,419.17,335.12
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,434.31,346.98
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,454.0,362.47
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,455.45,363.6
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,452.32,360.93
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,493.56,392.84
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,512.73,405.41
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,446.47,351.31
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,384.29,300.29
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,344.95,265.35
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,303.07,227.08
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,247.4,178.61
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,195.61,133.67
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,142.18,90.42
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,95.58,55.47
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,51.74,28.71
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,27.06,16.57
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,16.7,6.2
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,29.13,19.38
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,45.89,34.74
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,62.25,49.66
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,80.2,65.73
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,98.0,81.4
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,122.89,103.44
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,148.01,125.46
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,144.12,121.58
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,140.53,117.94
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,165.62,139.7
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,190.87,161.44
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,258.3,219.99
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,315.08,268.76
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,259.82,220.37
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,196.38,164.87
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,362.67,310.19
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,516.52,440.69
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,508.33,432.95
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,488.68,416.35
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,448.01,381.26
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,408.67,347.24
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,324.9,275.7
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,254.36,214.69
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,289.43,245.74
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,326.79,278.07
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,222.42,188.52
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,128.65,107.13
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,165.21,139.28
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,195.58,165.44
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,174.24,146.8
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,153.44,128.55
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,130.44,108.23
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,108.11,88.39
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,85.44,68.49
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,64.02,49.71
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,44.17,32.41
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,27.21,17.5
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.9,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
